Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,22,7,15,84.0,9.0,1.1,7.8,12.5,8.19,0.0
2018,1,22,7,30,168.0,18.0,1.3,8.3,25.0,113.22,0.0
2018,1,22,7,45,165.0,18.5,1.45,8.8,32.5,161.57,121.51
2018,1,22,8,0,162.0,19.0,1.6,9.3,40.0,160.51,132.56
2018,1,22,8,15,101.5,21.5,1.7,9.65,36.5,115.45,96.12
2018,1,22,8,30,41.0,24.0,1.8,10.0,33.0,56.67,44.95
2018,1,22,8,45,20.5,23.5,1.95,10.35,28.0,41.2,31.06
2018,1,22,9,0,0.0,23.0,2.1,10.7,23.0,20.23,12.01
2018,1,22,9,15,0.0,25.5,2.15,10.95,25.5,22.45,13.9
2018,1,22,9,30,0.0,28.0,2.2,11.2,28.0,24.66,15.77
2018,1,22,9,45,0.0,41.0,2.2,11.5,41.0,36.16,25.63
2018,1,22,10,0,0.0,54.0,2.2,11.8,54.0,47.68,35.41
2018,1,22,10,15,0.5,74.5,2.25,12.05,74.5,66.34,51.19
2018,1,22,10,30,1.0,95.0,2.3,12.3,95.0,85.97,67.64
2018,1,22,10,45,7.0,126.5,2.35,12.5,130.0,122.35,98.19
2018,1,22,11,0,13.0,158.0,2.4,12.7,165.0,159.4,128.85
2018,1,22,11,15,10.5,154.0,2.35,12.85,159.5,152.13,122.43
2018,1,22,11,30,8.0,150.0,2.3,13.0,154.0,145.16,116.39
2018,1,22,11,45,19.0,167.5,2.3,13.15,178.0,171.52,138.34
2018,1,22,12,0,30.0,185.0,2.3,13.3,202.0,208.65,168.75
2018,1,22,12,15,29.0,184.0,2.3,13.4,200.5,204.8,165.35
2018,1,22,12,30,28.0,183.0,2.3,13.5,199.0,201.01,162.14
2018,1,22,12,45,33.5,180.5,2.3,13.6,199.0,200.56,161.9
2018,1,22,13,0,39.0,178.0,2.3,13.7,199.0,199.76,161.36
2018,1,22,13,15,20.0,141.0,2.25,13.75,152.0,146.93,117.71
2018,1,22,13,30,1.0,104.0,2.2,13.8,105.0,93.29,72.97
2018,1,22,13,45,6.5,129.5,2.15,13.8,133.0,120.16,95.6
2018,1,22,14,0,12.0,155.0,2.1,13.8,161.0,146.66,117.67
2018,1,22,14,15,188.0,132.0,2.05,13.65,214.0,228.41,185.97
2018,1,22,14,30,364.0,109.0,2.0,13.5,267.0,280.44,226.61
2018,1,22,14,45,528.0,93.5,1.95,13.35,302.5,312.74,248.34
2018,1,22,15,0,692.0,78.0,1.9,13.2,338.0,322.41,248.86
2018,1,22,15,15,715.5,69.0,1.9,13.2,312.0,279.84,207.99
2018,1,22,15,30,739.0,60.0,1.9,13.2,286.0,232.76,162.87
2018,1,22,15,45,680.5,56.0,1.45,12.1,240.0,172.73,111.44
2018,1,22,16,0,622.0,52.0,1.0,11.0,194.0,116.89,67.15
2018,1,22,16,15,560.5,46.5,1.0,10.35,153.5,67.98,35.74
2018,1,22,16,30,499.0,41.0,1.0,9.7,113.0,32.97,23.75
2018,1,22,16,45,370.0,32.0,1.0,9.1,74.5,26.3,16.89
2018,1,22,17,0,241.0,23.0,1.0,8.5,36.0,19.55,0.93
2018,1,22,17,15,120.5,11.5,1.05,8.25,18.0,10.46,0.0
2018,1,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,7,15,96.0,10.0,1.25,5.45,14.0,60.49,0.0
2018,1,23,7,30,192.0,20.0,1.2,5.7,28.0,129.01,0.0
2018,1,23,7,45,338.5,30.0,1.2,6.0,66.0,285.94,220.63
2018,1,23,8,0,485.0,40.0,1.2,6.3,104.0,408.22,338.36
2018,1,23,8,15,559.0,46.5,1.2,6.75,147.0,486.31,406.72
2018,1,23,8,30,633.0,53.0,1.2,7.2,190.0,567.71,472.88
2018,1,23,8,45,677.5,58.0,1.2,7.7,233.5,627.22,518.74
2018,1,23,9,0,722.0,63.0,1.2,8.2,277.0,681.1,558.28
2018,1,23,9,15,772.5,64.0,1.2,8.85,322.0,740.93,600.25
2018,1,23,9,30,823.0,65.0,1.2,9.5,367.0,799.72,639.8
2018,1,23,9,45,831.5,69.5,1.2,10.15,400.0,825.63,654.75
2018,1,23,10,0,840.0,74.0,1.2,10.8,433.0,848.41,667.6
2018,1,23,10,15,870.0,73.0,1.2,11.35,467.5,879.76,686.49
2018,1,23,10,30,900.0,72.0,1.2,11.9,502.0,899.22,696.85
2018,1,23,10,45,910.5,73.0,1.15,12.4,526.0,909.31,700.27
2018,1,23,11,0,921.0,74.0,1.1,12.9,550.0,915.75,701.39
2018,1,23,11,15,927.5,75.0,1.05,13.25,567.0,914.89,698.15
2018,1,23,11,30,934.0,76.0,1.0,13.6,584.0,910.22,692.61
2018,1,23,11,45,937.5,76.0,1.0,13.9,592.5,897.93,683.19
2018,1,23,12,0,941.0,76.0,1.0,14.2,601.0,881.9,671.52
2018,1,23,12,15,940.0,76.5,0.95,14.4,601.5,859.13,654.9
2018,1,23,12,30,939.0,77.0,0.9,14.6,602.0,832.92,636.15
2018,1,23,12,45,934.5,77.0,0.8,14.75,594.0,800.17,612.36
2018,1,23,13,0,930.0,77.0,0.7,14.9,586.0,764.47,586.67
2018,1,23,13,15,923.5,76.0,0.6,14.95,570.5,723.49,557.54
2018,1,23,13,30,917.0,75.0,0.5,15.0,555.0,680.11,524.74
2018,1,23,13,45,907.0,74.0,0.4,15.05,532.0,632.41,488.12
2018,1,23,14,0,897.0,73.0,0.3,15.1,509.0,583.04,449.56
2018,1,23,14,15,883.0,71.0,0.4,15.0,479.5,529.16,409.08
2018,1,23,14,30,869.0,69.0,0.5,14.9,450.0,475.55,367.01
2018,1,23,14,45,848.5,67.0,0.6,14.75,414.5,417.19,319.55
2018,1,23,15,0,828.0,65.0,0.7,14.6,379.0,359.36,270.56
2018,1,23,15,15,798.0,62.0,0.7,14.6,338.0,298.59,217.45
2018,1,23,15,30,768.0,59.0,0.7,14.6,297.0,240.08,165.64
2018,1,23,15,45,724.5,55.0,0.7,13.5,253.0,180.82,115.21
2018,1,23,16,0,681.0,51.0,0.7,12.4,209.0,126.08,71.74
2018,1,23,16,15,612.5,45.5,0.75,11.8,164.5,73.45,38.18
2018,1,23,16,30,544.0,40.0,0.8,11.2,120.0,32.05,22.83
2018,1,23,16,45,413.5,31.5,0.85,10.6,80.0,25.77,16.47
2018,1,23,17,0,283.0,23.0,0.9,10.0,40.0,19.43,3.17
2018,1,23,17,15,141.5,11.5,0.9,9.85,20.0,10.46,0.0
2018,1,23,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,7,15,20.0,7.5,1.25,5.7,8.5,17.54,0.0
2018,1,24,7,30,40.0,15.0,1.3,6.5,17.0,50.67,0.0
2018,1,24,7,45,80.0,32.0,1.3,7.25,41.0,114.37,86.48
2018,1,24,8,0,120.0,49.0,1.3,8.0,65.0,164.3,135.54
2018,1,24,8,15,149.5,66.5,1.5,8.6,94.0,210.03,176.85
2018,1,24,8,30,179.0,84.0,1.7,9.2,123.0,257.12,218.13
2018,1,24,8,45,233.5,97.5,1.85,9.8,160.0,318.53,270.64
2018,1,24,9,0,288.0,111.0,2.0,10.4,197.0,382.68,323.85
2018,1,24,9,15,324.0,123.0,2.1,10.85,232.5,431.5,363.04
2018,1,24,9,30,360.0,135.0,2.2,11.3,268.0,498.01,414.91
2018,1,24,9,45,341.5,153.5,2.25,11.75,289.5,492.08,408.16
2018,1,24,10,0,323.0,172.0,2.3,12.2,311.0,500.99,413.05
2018,1,24,10,15,244.5,189.5,2.4,12.45,299.0,453.62,372.82
2018,1,24,10,30,166.0,207.0,2.5,12.7,287.0,386.73,317.3
2018,1,24,10,45,154.5,221.0,2.6,13.0,298.0,390.53,319.35
2018,1,24,11,0,143.0,235.0,2.7,13.3,309.0,393.57,320.49
2018,1,24,11,15,146.0,243.0,2.8,13.5,321.0,401.32,326.06
2018,1,24,11,30,149.0,251.0,2.9,13.7,333.0,408.42,331.12
2018,1,24,11,45,139.5,256.0,3.05,13.95,333.5,400.56,324.17
2018,1,24,12,0,130.0,261.0,3.2,14.2,334.0,392.49,317.17
2018,1,24,12,15,161.0,259.5,3.25,14.15,350.0,409.68,331.5
2018,1,24,12,30,192.0,258.0,3.3,14.1,366.0,424.93,344.1
2018,1,24,12,45,176.0,255.0,3.35,14.05,353.0,400.7,324.61
2018,1,24,13,0,160.0,252.0,3.4,14.0,340.0,377.0,305.62
2018,1,24,13,15,236.5,237.0,3.3,13.8,363.5,404.63,329.11
2018,1,24,13,30,313.0,222.0,3.2,13.6,387.0,435.87,354.47
2018,1,24,13,45,345.5,208.0,3.15,13.4,383.0,424.14,345.12
2018,1,24,14,0,378.0,194.0,3.1,13.2,379.0,408.97,332.74
2018,1,24,14,15,330.0,188.5,2.9,12.9,343.5,357.55,290.51
2018,1,24,14,30,282.0,183.0,2.7,12.6,308.0,310.12,251.32
2018,1,24,14,45,214.0,173.0,2.5,12.35,263.5,250.06,201.85
2018,1,24,15,0,146.0,163.0,2.3,12.1,219.0,202.57,162.82
2018,1,24,15,15,198.5,140.5,2.3,12.1,208.0,186.8,147.4
2018,1,24,15,30,251.0,118.0,2.3,12.1,197.0,167.09,127.49
2018,1,24,15,45,270.5,101.0,1.9,11.15,174.5,137.75,100.66
2018,1,24,16,0,290.0,84.0,1.5,10.2,152.0,106.55,73.28
2018,1,24,16,15,250.0,69.0,1.5,9.9,119.0,70.19,46.89
2018,1,24,16,30,210.0,54.0,1.5,9.6,86.0,41.27,31.22
2018,1,24,16,45,156.0,39.0,1.5,9.3,58.0,31.14,21.32
2018,1,24,17,0,102.0,24.0,1.5,9.0,30.0,19.44,5.02
2018,1,24,17,15,56.0,12.5,1.55,9.05,15.5,11.37,0.0
2018,1,24,17,30,10.0,1.0,1.6,9.1,1.0,0.0,0.0
2018,1,24,17,45,5.0,0.5,1.6,9.15,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,25,7,15,73.5,10.5,1.2,5.35,14.0,48.97,0.0
2018,1,25,7,30,147.0,21.0,1.3,6.0,28.0,132.71,0.0
2018,1,25,7,45,184.0,31.5,1.4,6.65,50.0,192.16,149.94
2018,1,25,8,0,221.0,42.0,1.5,7.3,72.0,233.62,195.18
2018,1,25,8,15,121.5,61.5,1.65,7.55,79.0,181.55,153.02
2018,1,25,8,30,22.0,81.0,1.8,7.8,86.0,109.83,90.42
2018,1,25,8,45,56.5,100.0,1.95,8.05,116.0,158.07,133.33
2018,1,25,9,0,91.0,119.0,2.1,8.3,146.0,222.05,188.49
2018,1,25,9,15,94.5,129.5,2.2,8.45,161.0,236.16,200.04
2018,1,25,9,30,98.0,140.0,2.3,8.6,176.0,250.57,211.76
2018,1,25,9,45,189.0,159.0,2.4,8.75,237.5,351.7,297.46
2018,1,25,10,0,280.0,178.0,2.5,8.9,299.0,471.55,394.87
2018,1,25,10,15,299.5,188.0,2.55,9.0,326.0,500.46,416.6
2018,1,25,10,30,319.0,198.0,2.6,9.1,353.0,528.41,437.9
2018,1,25,10,45,261.5,213.0,2.7,9.15,344.0,492.76,407.48
2018,1,25,11,0,204.0,228.0,2.8,9.2,335.0,438.94,363.11
2018,1,25,11,15,148.0,224.0,2.85,9.25,303.0,379.94,314.26
2018,1,25,11,30,92.0,220.0,2.9,9.3,271.0,306.29,253.09
2018,1,25,11,45,86.0,207.5,3.0,9.4,255.5,283.34,234.35
2018,1,25,12,0,80.0,195.0,3.1,9.5,240.0,261.13,215.97
2018,1,25,12,15,330.0,179.5,3.15,9.55,366.5,471.03,391.85
2018,1,25,12,30,580.0,164.0,3.2,9.6,493.0,660.8,542.18
2018,1,25,12,45,717.5,129.5,3.25,9.7,531.0,707.72,578.55
2018,1,25,13,0,855.0,95.0,3.3,9.8,569.0,739.83,603.05
2018,1,25,13,15,805.5,103.5,3.35,9.85,541.0,681.26,557.63
2018,1,25,13,30,756.0,112.0,3.4,9.9,513.0,625.39,513.18
2018,1,25,13,45,755.0,106.5,3.4,9.95,493.0,583.44,479.26
2018,1,25,14,0,754.0,101.0,3.4,10.0,473.0,539.57,442.9
2018,1,25,14,15,542.5,130.5,3.35,9.9,390.0,416.99,342.58
2018,1,25,14,30,331.0,160.0,3.3,9.8,307.0,310.9,254.97
2018,1,25,14,45,271.5,145.5,3.25,9.75,260.0,252.36,205.74
2018,1,25,15,0,212.0,131.0,3.2,9.7,213.0,200.07,161.46
2018,1,25,15,15,325.0,107.0,3.2,9.7,217.5,200.09,156.83
2018,1,25,15,30,438.0,83.0,3.2,9.7,222.0,183.03,135.57
2018,1,25,15,45,411.5,79.0,2.5,8.9,194.5,145.62,102.21
2018,1,25,16,0,385.0,75.0,1.8,8.1,167.0,110.78,73.25
2018,1,25,16,15,457.5,59.0,1.65,7.4,146.0,76.18,45.61
2018,1,25,16,30,530.0,43.0,1.5,6.7,125.0,34.41,25.47
2018,1,25,16,45,344.0,35.0,1.3,6.05,81.0,28.59,19.54
2018,1,25,17,0,158.0,27.0,1.1,5.4,37.0,21.32,7.78
2018,1,25,17,15,86.5,15.0,1.1,5.35,19.5,13.64,0.0
2018,1,25,17,30,15.0,3.0,1.1,5.3,2.0,0.0,0.0
2018,1,25,17,45,7.5,1.5,1.1,5.25,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,7,15,118.5,11.0,1.1,4.75,16.5,73.63,0.0
2018,1,26,7,30,237.0,22.0,1.1,5.1,33.0,183.36,0.0
2018,1,26,7,45,376.5,30.5,1.1,5.45,71.5,311.28,246.19
2018,1,26,8,0,516.0,39.0,1.1,5.8,110.0,429.28,356.77
2018,1,26,8,15,578.0,45.5,1.25,6.35,152.5,500.14,419.1
2018,1,26,8,30,640.0,52.0,1.4,6.9,195.0,573.7,479.72
2018,1,26,8,45,689.5,56.5,1.55,7.45,240.0,631.14,525.09
2018,1,26,9,0,739.0,61.0,1.7,8.0,285.0,695.52,573.97
2018,1,26,9,15,730.0,69.5,1.75,8.45,316.5,716.29,587.81
2018,1,26,9,30,721.0,78.0,1.8,8.9,348.0,739.47,603.34
2018,1,26,9,45,615.5,108.5,1.85,9.4,355.0,697.76,569.95
2018,1,26,10,0,510.0,139.0,1.9,9.9,362.0,641.95,526.11
2018,1,26,10,15,609.0,126.0,1.85,10.2,410.0,724.01,586.46
2018,1,26,10,30,708.0,113.0,1.8,10.5,458.0,798.58,638.08
2018,1,26,10,45,721.0,115.5,1.8,10.8,481.5,812.19,645.33
2018,1,26,11,0,734.0,118.0,1.8,11.1,505.0,822.66,651.07
2018,1,26,11,15,684.5,136.0,1.85,11.35,505.5,792.79,628.66
2018,1,26,11,30,635.0,154.0,1.9,11.6,506.0,759.69,604.33
2018,1,26,11,45,660.0,149.5,1.9,11.85,520.0,764.11,606.91
2018,1,26,12,0,685.0,145.0,1.9,12.1,534.0,764.89,606.62
2018,1,26,12,15,736.5,129.0,1.95,12.15,548.0,770.67,610.99
2018,1,26,12,30,788.0,113.0,2.0,12.2,562.0,767.3,608.84
2018,1,26,12,45,797.0,109.5,2.0,12.3,559.0,744.4,592.2
2018,1,26,13,0,806.0,106.0,2.0,12.4,556.0,718.15,573.32
2018,1,26,13,15,841.0,94.5,2.05,12.4,553.5,697.91,558.83
2018,1,26,13,30,876.0,83.0,2.1,12.4,551.0,672.3,539.41
2018,1,26,13,45,879.0,78.5,2.1,12.35,532.0,626.4,503.64
2018,1,26,14,0,882.0,74.0,2.1,12.3,513.0,581.69,467.8
2018,1,26,14,15,880.5,69.5,2.05,12.15,486.5,532.14,426.98
2018,1,26,14,30,879.0,65.0,2.0,12.0,460.0,480.66,383.32
2018,1,26,14,45,839.5,66.5,2.0,11.8,420.0,418.38,330.18
2018,1,26,15,0,800.0,68.0,2.0,11.6,380.0,357.56,276.93
2018,1,26,15,15,778.0,64.0,2.0,11.6,341.5,299.41,224.22
2018,1,26,15,30,756.0,60.0,2.0,11.6,303.0,242.66,172.16
2018,1,26,15,45,615.0,65.0,1.6,10.55,244.0,172.5,115.17
2018,1,26,16,0,474.0,70.0,1.2,9.5,185.0,119.83,76.44
2018,1,26,16,15,411.5,59.5,1.2,8.75,144.5,74.62,45.28
2018,1,26,16,30,349.0,49.0,1.2,8.0,104.0,39.16,29.65
2018,1,26,16,45,291.0,37.5,1.2,7.25,73.0,30.66,21.36
2018,1,26,17,0,233.0,26.0,1.2,6.5,42.0,21.82,9.26
2018,1,26,17,15,129.0,14.5,1.2,6.3,22.0,13.19,0.0
2018,1,26,17,30,25.0,3.0,1.2,6.1,2.0,0.0,0.0
2018,1,26,17,45,12.5,1.5,1.2,5.85,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,27,7,15,61.5,9.5,1.35,3.05,12.5,41.7,0.0
2018,1,27,7,30,123.0,19.0,1.6,3.9,25.0,116.53,2.73
2018,1,27,7,45,234.5,31.5,1.8,4.75,59.0,222.79,178.67
2018,1,27,8,0,346.0,44.0,2.0,5.6,93.0,321.94,271.98
2018,1,27,8,15,357.0,59.0,2.15,6.3,125.0,358.78,306.6
2018,1,27,8,30,368.0,74.0,2.3,7.0,157.0,397.25,340.44
2018,1,27,8,45,528.0,69.5,2.4,7.7,216.5,530.24,450.81
2018,1,27,9,0,688.0,65.0,2.5,8.4,276.0,666.48,556.82
2018,1,27,9,15,760.0,61.5,2.65,9.05,324.0,732.24,605.03
2018,1,27,9,30,832.0,58.0,2.8,9.7,372.0,794.94,650.1
2018,1,27,9,45,854.0,59.5,2.9,10.35,409.0,828.77,672.41
2018,1,27,10,0,876.0,61.0,3.0,11.0,446.0,860.02,692.72
2018,1,27,10,15,867.0,67.0,3.15,11.45,470.0,866.9,695.92
2018,1,27,10,30,858.0,73.0,3.3,11.9,494.0,869.94,696.6
2018,1,27,10,45,790.0,95.0,3.4,12.35,497.0,845.05,676.72
2018,1,27,11,0,722.0,117.0,3.5,12.8,500.0,812.29,651.35
2018,1,27,11,15,816.0,95.5,3.6,13.05,540.5,857.75,684.07
2018,1,27,11,30,910.0,74.0,3.7,13.3,581.0,894.8,709.88
2018,1,27,11,45,901.5,77.5,3.8,13.6,586.5,877.03,696.03
2018,1,27,12,0,893.0,81.0,3.9,13.9,592.0,855.9,680.28
2018,1,27,12,15,904.5,77.5,3.95,14.05,596.0,839.71,668.37
2018,1,27,12,30,916.0,74.0,4.0,14.2,600.0,819.68,653.72
2018,1,27,12,45,854.5,90.0,4.05,14.35,576.0,768.41,616.02
2018,1,27,13,0,793.0,106.0,4.1,14.5,552.0,710.51,573.19
2018,1,27,13,15,844.5,89.5,4.05,14.55,553.5,696.74,563.01
2018,1,27,13,30,896.0,73.0,4.0,14.6,555.0,672.49,543.88
2018,1,27,13,45,848.5,82.5,4.0,14.6,524.5,617.21,499.35
2018,1,27,14,0,801.0,92.0,4.0,14.6,494.0,559.35,452.29
2018,1,27,14,15,736.5,98.5,3.9,14.5,452.0,491.73,396.79
2018,1,27,14,30,672.0,105.0,3.8,14.4,410.0,427.75,343.31
2018,1,27,14,45,736.5,83.5,3.7,14.25,394.0,394.77,312.8
2018,1,27,15,0,801.0,62.0,3.6,14.1,378.0,353.48,273.45
2018,1,27,15,15,797.5,57.0,3.6,14.1,344.0,299.86,223.6
2018,1,27,15,30,794.0,52.0,3.6,14.1,310.0,245.52,172.58
2018,1,27,15,45,697.0,55.0,2.75,12.85,258.0,181.19,118.39
2018,1,27,16,0,600.0,58.0,1.9,11.6,206.0,125.19,74.84
2018,1,27,16,15,510.0,53.0,1.8,10.75,161.0,75.45,42.13
2018,1,27,16,30,420.0,48.0,1.7,9.9,116.0,38.27,28.65
2018,1,27,16,45,319.0,37.0,1.55,9.0,79.0,30.07,20.76
2018,1,27,17,0,218.0,26.0,1.4,8.1,42.0,21.63,9.98
2018,1,27,17,15,118.5,14.5,1.4,7.9,22.0,13.19,0.0
2018,1,27,17,30,19.0,3.0,1.4,7.7,2.0,0.0,0.0
2018,1,27,17,45,9.5,1.5,1.4,7.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,7,15,140.5,11.0,1.25,6.85,18.5,85.62,0.0
2018,1,28,7,30,281.0,22.0,1.3,7.8,37.0,212.19,35.16
2018,1,28,7,45,419.5,29.5,1.35,8.7,77.0,337.99,267.87
2018,1,28,8,0,558.0,37.0,1.4,9.6,117.0,447.82,369.0
2018,1,28,8,15,631.0,43.0,1.5,10.35,163.5,528.94,437.24
2018,1,28,8,30,704.0,49.0,1.6,11.1,210.0,612.87,503.86
2018,1,28,8,45,750.0,52.0,1.7,11.85,255.5,674.47,550.35
2018,1,28,9,0,796.0,55.0,1.8,12.6,301.0,735.88,594.76
2018,1,28,9,15,828.0,57.5,1.75,13.4,344.0,784.43,626.65
2018,1,28,9,30,860.0,60.0,1.7,14.2,387.0,822.93,650.18
2018,1,28,9,45,884.0,60.5,1.7,14.95,425.0,857.67,671.07
2018,1,28,10,0,908.0,61.0,1.7,15.7,463.0,889.81,689.71
2018,1,28,10,15,922.0,62.5,1.7,16.35,494.5,911.45,701.12
2018,1,28,10,30,936.0,64.0,1.7,17.0,526.0,929.62,710.22
2018,1,28,10,45,946.0,65.0,1.65,17.7,551.0,939.87,713.22
2018,1,28,11,0,956.0,66.0,1.6,18.4,576.0,946.29,713.82
2018,1,28,11,15,962.0,66.5,1.55,18.8,593.0,944.57,709.99
2018,1,28,11,30,968.0,67.0,1.5,19.2,610.0,938.89,703.81
2018,1,28,11,45,971.0,67.0,1.45,19.6,619.0,926.03,693.1
2018,1,28,12,0,974.0,67.0,1.4,20.0,628.0,909.29,680.1
2018,1,28,12,15,974.0,67.0,1.35,20.15,629.0,886.24,663.76
2018,1,28,12,30,974.0,67.0,1.3,20.3,630.0,859.57,645.19
2018,1,28,12,45,971.0,67.5,1.3,20.45,623.0,827.67,623.86
2018,1,28,13,0,968.0,68.0,1.3,20.6,616.0,792.55,600.33
2018,1,28,13,15,963.0,67.5,1.3,20.55,601.0,751.83,573.3
2018,1,28,13,30,958.0,67.0,1.3,20.5,586.0,708.42,543.22
2018,1,28,13,45,949.5,65.5,1.3,20.4,563.0,659.27,507.19
2018,1,28,14,0,941.0,64.0,1.3,20.3,540.0,608.19,468.72
2018,1,28,14,15,928.0,63.5,1.25,20.05,510.5,554.16,426.72
2018,1,28,14,30,915.0,63.0,1.2,19.8,481.0,499.1,382.57
2018,1,28,14,45,896.5,61.0,1.2,19.55,444.5,439.46,333.73
2018,1,28,15,0,878.0,59.0,1.2,19.3,408.0,379.98,283.34
2018,1,28,15,15,851.5,57.0,1.2,19.3,367.0,318.53,229.92
2018,1,28,15,30,825.0,55.0,1.2,19.3,326.0,257.47,176.14
2018,1,28,15,45,785.0,52.0,1.1,17.5,281.0,195.82,123.93
2018,1,28,16,0,745.0,49.0,1.0,15.7,236.0,138.16,77.82
2018,1,28,16,15,681.5,44.5,1.05,14.85,189.5,81.95,40.83
2018,1,28,16,30,618.0,40.0,1.1,14.0,143.0,34.53,24.9
2018,1,28,16,45,460.0,33.5,1.15,13.15,96.5,27.01,17.82
2018,1,28,17,0,302.0,27.0,1.2,12.3,50.0,22.54,11.15
2018,1,28,17,15,155.0,14.0,1.2,12.0,25.5,12.73,0.0
2018,1,28,17,30,8.0,1.0,1.2,11.7,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.15,11.45,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,29,7,15,2.0,6.0,1.35,8.95,6.0,6.54,0.0
2018,1,29,7,30,4.0,12.0,1.3,9.6,12.0,13.09,0.0
2018,1,29,7,45,8.0,22.0,1.2,10.2,23.0,25.71,15.59
2018,1,29,8,0,12.0,32.0,1.1,10.8,34.0,39.07,27.98
2018,1,29,8,15,6.0,42.5,1.1,11.5,43.5,41.76,30.51
2018,1,29,8,30,0.0,53.0,1.1,12.2,53.0,47.43,35.33
2018,1,29,8,45,13.0,80.5,1.1,12.9,84.5,87.0,69.58
2018,1,29,9,0,26.0,108.0,1.1,13.6,116.0,138.51,113.08
2018,1,29,9,15,109.5,134.5,1.2,14.2,175.5,254.49,210.62
2018,1,29,9,30,193.0,161.0,1.3,14.8,235.0,359.28,295.23
2018,1,29,9,45,207.0,176.5,1.4,15.4,263.0,390.65,318.33
2018,1,29,10,0,221.0,192.0,1.5,16.0,291.0,421.6,341.2
2018,1,29,10,15,191.0,209.0,1.3,16.5,298.5,414.63,332.52
2018,1,29,10,30,161.0,226.0,1.1,17.0,306.0,406.25,323.03
2018,1,29,10,45,146.5,236.5,0.95,17.5,312.0,402.49,317.89
2018,1,29,11,0,132.0,247.0,0.8,18.0,318.0,398.14,312.3
2018,1,29,11,15,165.5,253.5,0.85,18.65,345.0,431.16,336.95
2018,1,29,11,30,199.0,260.0,0.9,19.3,372.0,462.97,360.03
2018,1,29,11,45,228.0,262.5,1.0,19.95,393.0,484.53,375.58
2018,1,29,12,0,257.0,265.0,1.1,20.6,414.0,519.33,400.41
2018,1,29,12,15,301.5,256.0,1.2,20.8,431.0,536.07,413.35
2018,1,29,12,30,346.0,247.0,1.3,21.0,448.0,549.82,424.16
2018,1,29,12,45,238.0,236.5,1.4,21.2,374.0,441.42,342.77
2018,1,29,13,0,130.0,226.0,1.5,21.4,300.0,327.6,255.74
2018,1,29,13,15,111.5,219.5,1.35,21.05,282.0,300.6,235.24
2018,1,29,13,30,93.0,213.0,1.2,20.7,264.0,265.5,208.02
2018,1,29,13,45,63.5,193.0,1.0,20.35,227.0,221.84,173.71
2018,1,29,14,0,34.0,173.0,0.8,20.0,190.0,181.27,141.62
2018,1,29,14,15,66.5,186.0,0.7,19.55,217.5,208.05,163.35
2018,1,29,14,30,99.0,199.0,0.6,19.1,245.0,230.98,181.2
2018,1,29,14,45,71.0,172.0,0.55,18.6,203.5,186.91,146.45
2018,1,29,15,0,43.0,145.0,0.5,18.1,162.0,146.61,114.73
2018,1,29,15,15,60.0,136.5,0.5,18.1,158.0,140.29,109.22
2018,1,29,15,30,77.0,128.0,0.5,18.1,154.0,131.85,101.44
2018,1,29,15,45,60.5,111.5,0.65,17.15,130.0,108.24,82.73
2018,1,29,16,0,44.0,95.0,0.8,16.2,106.0,86.82,65.86
2018,1,29,16,15,34.0,78.0,0.85,15.55,85.5,67.68,50.55
2018,1,29,16,30,24.0,61.0,0.9,14.9,65.0,50.07,38.49
2018,1,29,16,45,14.5,44.0,0.95,14.3,46.0,36.63,26.1
2018,1,29,17,0,5.0,27.0,1.0,13.7,27.0,23.16,12.13
2018,1,29,17,15,14.0,15.0,1.0,13.35,15.0,13.64,0.0
2018,1,29,17,30,23.0,3.0,1.0,13.0,3.0,0.0,0.0
2018,1,29,17,45,11.5,1.5,1.0,12.65,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,30,7,15,21.0,10.0,0.45,11.6,11.0,20.43,0.0
2018,1,30,7,30,42.0,20.0,0.5,11.9,22.0,54.36,15.55
2018,1,30,7,45,95.5,37.0,0.6,12.2,49.0,130.03,101.17
2018,1,30,8,0,149.0,54.0,0.7,12.5,76.0,189.64,155.2
2018,1,30,8,15,191.5,70.5,0.85,12.85,109.0,244.19,202.86
2018,1,30,8,30,234.0,87.0,1.0,13.2,142.0,301.26,251.27
2018,1,30,8,45,284.0,100.5,1.15,13.6,180.5,361.76,301.22
2018,1,30,9,0,334.0,114.0,1.3,14.0,219.0,441.09,364.11
2018,1,30,9,15,487.0,105.0,1.35,14.45,281.5,562.67,459.25
2018,1,30,9,30,640.0,96.0,1.4,14.9,344.0,698.45,557.99
2018,1,30,9,45,764.0,79.0,1.45,15.35,402.5,789.34,620.2
2018,1,30,10,0,888.0,62.0,1.5,15.8,461.0,876.96,678.58
2018,1,30,10,15,902.5,63.0,1.5,16.4,492.0,898.34,689.23
2018,1,30,10,30,917.0,64.0,1.5,17.0,523.0,916.35,698.34
2018,1,30,10,45,927.5,64.5,1.5,17.6,547.5,926.51,702.22
2018,1,30,11,0,938.0,65.0,1.5,18.2,572.0,932.92,703.8
2018,1,30,11,15,945.0,65.5,1.5,18.65,589.5,932.32,701.3
2018,1,30,11,30,952.0,66.0,1.5,19.1,607.0,927.82,696.47
2018,1,30,11,45,953.5,66.0,1.5,19.6,615.0,913.96,685.52
2018,1,30,12,0,955.0,66.0,1.5,20.1,623.0,896.34,672.34
2018,1,30,12,15,956.0,66.0,1.45,20.4,624.5,874.58,656.45
2018,1,30,12,30,957.0,66.0,1.4,20.7,626.0,849.21,638.32
2018,1,30,12,45,958.0,65.0,1.4,20.95,620.5,819.12,617.86
2018,1,30,13,0,959.0,64.0,1.4,21.2,615.0,785.64,595.12
2018,1,30,13,15,954.5,63.5,1.3,21.3,600.5,745.62,567.1
2018,1,30,13,30,950.0,63.0,1.2,21.4,586.0,702.88,536.6
2018,1,30,13,45,942.5,62.5,1.15,21.5,564.0,655.77,501.38
2018,1,30,14,0,935.0,62.0,1.1,21.6,542.0,606.62,463.85
2018,1,30,14,15,923.5,61.0,0.95,21.45,513.0,553.03,421.72
2018,1,30,14,30,912.0,60.0,0.8,21.3,484.0,498.29,377.59
2018,1,30,14,45,895.0,58.0,0.65,21.1,448.0,439.33,329.14
2018,1,30,15,0,878.0,56.0,0.5,20.9,412.0,380.38,279.34
2018,1,30,15,15,853.0,53.5,0.5,20.9,371.0,318.76,226.97
2018,1,30,15,30,828.0,51.0,0.5,20.9,330.0,258.66,174.91
2018,1,30,15,45,791.0,48.5,0.65,19.25,285.5,198.07,124.42
2018,1,30,16,0,754.0,46.0,0.8,17.6,241.0,138.94,77.32
2018,1,30,16,15,696.0,42.5,0.9,16.7,195.0,83.16,40.39
2018,1,30,16,30,638.0,39.0,1.0,15.8,149.0,34.25,24.52
2018,1,30,16,45,505.0,33.5,1.1,14.85,104.0,29.32,19.81
2018,1,30,17,0,372.0,28.0,1.2,13.9,59.0,23.28,12.69
2018,1,30,17,15,202.0,16.5,1.15,13.5,31.5,15.01,0.0
2018,1,30,17,30,32.0,5.0,1.1,13.1,4.0,0.0,0.0
2018,1,30,17,45,16.0,2.5,1.1,12.7,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,7,15,160.0,11.5,1.0,8.9,21.0,96.96,0.0
2018,1,31,7,30,320.0,23.0,1.0,9.7,42.0,240.78,106.6
2018,1,31,7,45,456.0,30.5,1.05,10.5,84.5,363.34,289.29
2018,1,31,8,0,592.0,38.0,1.1,11.3,127.0,474.29,387.35
2018,1,31,8,15,662.5,42.5,1.15,11.85,174.0,553.59,452.3
2018,1,31,8,30,733.0,47.0,1.2,12.4,221.0,635.27,515.56
2018,1,31,8,45,777.0,50.5,1.3,13.0,268.0,697.06,561.29
2018,1,31,9,0,821.0,54.0,1.4,13.6,315.0,758.65,605.09
2018,1,31,9,15,850.5,55.5,1.3,14.3,358.0,796.51,627.83
2018,1,31,9,30,880.0,57.0,1.2,15.0,401.0,840.33,653.87
2018,1,31,9,45,882.5,61.5,1.15,15.75,434.0,862.63,664.67
2018,1,31,10,0,885.0,66.0,1.1,16.5,467.0,881.46,673.09
2018,1,31,10,15,882.5,71.5,1.15,17.0,494.0,893.55,679.12
2018,1,31,10,30,880.0,77.0,1.2,17.5,521.0,901.87,682.77
2018,1,31,10,45,923.0,71.0,1.25,18.05,556.0,932.86,701.54
2018,1,31,11,0,966.0,65.0,1.3,18.6,591.0,960.17,717.49
2018,1,31,11,15,971.5,66.0,1.45,18.85,608.5,958.74,717.01
2018,1,31,11,30,977.0,67.0,1.6,19.1,626.0,953.29,714.25
2018,1,31,11,45,979.5,67.0,1.75,19.4,635.0,939.94,706.14
2018,1,31,12,0,982.0,67.0,1.9,19.7,644.0,922.69,695.44
2018,1,31,12,15,977.0,69.0,1.95,19.75,644.0,897.75,679.09
2018,1,31,12,30,972.0,71.0,2.0,19.8,644.0,869.33,660.44
2018,1,31,12,45,963.5,73.0,2.1,19.85,635.5,834.87,638.03
2018,1,31,13,0,955.0,75.0,2.2,19.9,627.0,797.48,613.38
2018,1,31,13,15,950.0,74.0,2.25,19.8,612.0,756.48,585.88
2018,1,31,13,30,945.0,73.0,2.3,19.7,597.0,712.82,555.33
2018,1,31,13,45,936.5,72.0,2.3,19.6,574.0,664.53,519.02
2018,1,31,14,0,928.0,71.0,2.3,19.5,551.0,614.32,480.3
2018,1,31,14,15,914.0,69.5,2.25,19.25,520.5,559.0,436.66
2018,1,31,14,30,900.0,68.0,2.2,19.0,490.0,502.8,390.98
2018,1,31,14,45,878.5,66.0,2.15,18.7,452.5,442.34,340.68
2018,1,31,15,0,857.0,64.0,2.1,18.4,415.0,382.1,289.01
2018,1,31,15,15,800.0,64.0,2.1,18.4,366.0,313.46,230.05
2018,1,31,15,30,743.0,64.0,2.1,18.4,317.0,250.06,175.03
2018,1,31,15,45,696.5,59.5,1.6,16.85,271.0,190.1,123.9
2018,1,31,16,0,650.0,55.0,1.1,15.3,225.0,135.09,79.51
2018,1,31,16,15,553.5,51.5,1.1,14.45,177.0,80.14,42.95
2018,1,31,16,30,457.0,48.0,1.1,13.6,129.0,39.11,29.11
2018,1,31,16,45,378.0,38.5,1.15,12.75,92.0,30.92,21.46
2018,1,31,17,0,299.0,29.0,1.2,11.9,55.0,23.96,13.76
2018,1,31,17,15,175.5,17.5,1.2,11.6,30.5,15.92,0.0
2018,1,31,17,30,52.0,6.0,1.2,11.3,6.0,5.46,0.0
2018,1,31,17,45,26.0,3.0,1.2,11.05,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
