Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,0,58.0,252.0,4.1,15.7,288.0,288.89,230.82
2018,2,11,13,15,104.0,234.5,4.0,15.35,297.5,310.76,250.2
2018,2,11,13,30,150.0,217.0,3.9,15.0,307.0,317.8,257.08
2018,2,11,13,45,381.0,189.5,3.75,14.65,407.0,447.69,363.13
2018,2,11,14,0,612.0,162.0,3.6,14.3,507.0,540.75,436.05
2018,2,11,14,15,580.0,162.0,3.65,13.85,475.5,484.91,391.04
2018,2,11,14,30,548.0,162.0,3.7,13.4,444.0,435.09,350.44
2018,2,11,14,45,479.0,163.0,3.7,12.95,397.5,371.85,298.41
2018,2,11,15,0,410.0,164.0,3.7,12.5,351.0,314.97,251.03
2018,2,11,15,15,223.0,150.0,3.7,12.5,250.5,210.36,166.63
2018,2,11,15,30,36.0,136.0,3.7,12.5,150.0,128.98,103.09
2018,2,11,15,45,105.5,120.0,4.0,11.6,153.5,126.43,98.51
2018,2,11,16,0,175.0,104.0,4.3,10.7,157.0,113.67,84.51
2018,2,11,16,15,129.5,94.0,4.1,10.15,129.5,88.53,65.92
2018,2,11,16,30,84.0,84.0,3.9,9.6,102.0,68.04,52.3
2018,2,11,16,45,57.5,64.0,3.7,9.0,75.0,50.99,40.28
2018,2,11,17,0,31.0,44.0,3.5,8.4,48.0,36.72,26.85
2018,2,11,17,15,16.0,26.5,3.5,8.15,28.5,22.62,11.95
2018,2,11,17,30,1.0,9.0,3.5,7.9,9.0,8.19,0.0
2018,2,11,17,45,0.5,4.5,3.45,7.65,4.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,6,45,50.0,5.0,2.45,5.05,5.0,0.0,0.0
2018,2,12,7,0,100.0,10.0,2.5,5.3,10.0,60.07,0.0
2018,2,12,7,15,276.5,20.0,2.6,5.75,42.0,199.1,6.18
2018,2,12,7,30,453.0,30.0,2.7,6.2,74.0,348.1,279.5
2018,2,12,7,45,556.5,36.0,2.8,6.7,121.0,435.24,366.23
2018,2,12,8,0,660.0,42.0,2.9,7.2,168.0,538.7,455.91
2018,2,12,8,15,717.5,46.0,2.9,7.55,217.5,612.01,516.36
2018,2,12,8,30,775.0,50.0,2.9,7.9,267.0,687.01,575.16
2018,2,12,8,45,621.0,75.5,2.85,8.25,268.5,626.79,526.23
2018,2,12,9,0,467.0,101.0,2.8,8.6,270.0,540.2,456.16
2018,2,12,9,15,441.0,118.0,2.75,8.9,293.0,550.05,462.41
2018,2,12,9,30,415.0,135.0,2.7,9.2,316.0,556.42,464.8
2018,2,12,9,45,632.0,109.5,2.65,9.5,412.0,734.62,601.68
2018,2,12,10,0,849.0,84.0,2.6,9.8,508.0,903.09,721.69
2018,2,12,10,15,822.0,97.0,2.6,10.0,529.0,901.31,716.64
2018,2,12,10,30,795.0,110.0,2.6,10.2,550.0,894.93,710.19
2018,2,12,10,45,758.0,127.5,2.6,10.4,561.5,887.04,702.9
2018,2,12,11,0,721.0,145.0,2.6,10.6,573.0,869.2,688.69
2018,2,12,11,15,697.5,157.0,2.6,10.7,581.0,853.93,676.83
2018,2,12,11,30,674.0,169.0,2.6,10.8,589.0,835.5,662.84
2018,2,12,11,45,568.0,200.0,2.6,10.95,557.5,754.54,602.09
2018,2,12,12,0,462.0,231.0,2.6,11.1,526.0,681.05,545.02
2018,2,12,12,15,328.5,259.5,2.6,11.15,469.5,568.39,457.44
2018,2,12,12,30,195.0,288.0,2.6,11.2,413.0,462.24,372.9
2018,2,12,12,45,289.0,268.5,2.65,11.3,451.5,520.1,420.23
2018,2,12,13,0,383.0,249.0,2.7,11.4,490.0,557.7,450.52
2018,2,12,13,15,287.5,244.5,2.7,11.45,423.0,465.35,377.12
2018,2,12,13,30,192.0,240.0,2.7,11.5,356.0,369.95,300.83
2018,2,12,13,45,200.5,224.5,2.7,11.5,342.0,348.85,284.49
2018,2,12,14,0,209.0,209.0,2.7,11.5,328.0,334.07,272.53
2018,2,12,14,15,165.0,204.5,2.7,11.4,295.5,285.55,232.77
2018,2,12,14,30,121.0,200.0,2.7,11.3,263.0,248.28,202.06
2018,2,12,14,45,208.5,189.0,2.7,11.25,288.5,267.61,217.18
2018,2,12,15,0,296.0,178.0,2.7,11.2,314.0,280.18,225.03
2018,2,12,15,15,288.5,155.0,2.7,11.2,277.5,236.47,187.22
2018,2,12,15,30,281.0,132.0,2.7,11.2,241.0,193.86,149.98
2018,2,12,15,45,394.5,110.5,2.45,10.75,243.5,179.64,131.69
2018,2,12,16,0,508.0,89.0,2.2,10.3,246.0,151.92,101.84
2018,2,12,16,15,487.0,76.5,1.95,9.5,207.0,104.0,64.97
2018,2,12,16,30,466.0,64.0,1.7,8.7,168.0,58.72,39.33
2018,2,12,16,45,352.5,55.0,1.4,7.95,122.5,41.96,32.4
2018,2,12,17,0,239.0,46.0,1.1,7.2,77.0,35.54,26.07
2018,2,12,17,15,150.0,30.5,1.15,6.95,47.0,23.88,13.57
2018,2,12,17,30,61.0,15.0,1.2,6.7,17.0,13.64,0.0
2018,2,12,17,45,30.5,7.5,1.2,6.45,8.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.45,5.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.3,5.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.2,5.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.35,4.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.45,4.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,13,6,45,45.5,5.0,0.85,3.7,5.5,0.0,0.0
2018,2,13,7,0,91.0,10.0,0.8,4.1,11.0,55.6,0.0
2018,2,13,7,15,253.5,21.5,0.95,4.95,43.0,189.44,42.19
2018,2,13,7,30,416.0,33.0,1.1,5.8,75.0,329.33,264.88
2018,2,13,7,45,514.5,40.0,1.3,6.6,121.0,421.01,351.25
2018,2,13,8,0,613.0,47.0,1.5,7.4,167.0,512.79,430.22
2018,2,13,8,15,671.0,53.0,1.7,8.25,216.5,587.73,490.83
2018,2,13,8,30,729.0,59.0,1.9,9.1,266.0,664.48,550.02
2018,2,13,8,45,766.0,63.0,2.1,10.0,313.5,723.15,592.99
2018,2,13,9,0,803.0,67.0,2.3,10.9,361.0,781.13,634.07
2018,2,13,9,15,833.5,68.0,2.35,11.4,405.5,828.51,665.99
2018,2,13,9,30,864.0,69.0,2.4,11.9,450.0,873.95,695.86
2018,2,13,9,45,887.0,69.5,2.45,12.4,489.5,900.64,711.86
2018,2,13,10,0,910.0,70.0,2.5,12.9,529.0,933.38,732.16
2018,2,13,10,15,922.5,72.0,2.5,13.2,562.0,955.26,744.72
2018,2,13,10,30,935.0,74.0,2.5,13.5,595.0,973.52,754.9
2018,2,13,10,45,943.0,75.0,2.45,13.8,620.0,982.52,758.28
2018,2,13,11,0,951.0,76.0,2.4,14.1,645.0,987.59,759.21
2018,2,13,11,15,956.5,77.0,2.35,14.3,663.0,986.33,756.3
2018,2,13,11,30,962.0,78.0,2.3,14.5,681.0,981.02,750.9
2018,2,13,11,45,964.0,78.5,2.25,14.65,690.5,967.89,740.55
2018,2,13,12,0,966.0,79.0,2.2,14.8,700.0,950.82,727.78
2018,2,13,12,15,965.0,79.5,2.1,14.9,701.0,927.29,710.39
2018,2,13,12,30,964.0,80.0,2.0,15.0,702.0,900.1,690.68
2018,2,13,12,45,926.0,91.5,1.95,15.1,684.0,851.98,657.1
2018,2,13,13,0,888.0,103.0,1.9,15.2,666.0,808.15,626.56
2018,2,13,13,15,877.5,103.5,1.9,15.15,649.5,765.45,597.35
2018,2,13,13,30,867.0,104.0,1.9,15.1,633.0,720.6,565.38
2018,2,13,13,45,721.0,138.5,1.85,15.1,567.5,622.46,490.75
2018,2,13,14,0,575.0,173.0,1.8,15.1,502.0,526.81,417.12
2018,2,13,14,15,486.5,177.5,1.75,14.95,446.0,449.96,357.44
2018,2,13,14,30,398.0,182.0,1.7,14.8,390.0,380.49,302.4
2018,2,13,14,45,264.5,156.5,1.65,14.65,291.0,266.61,212.09
2018,2,13,15,0,131.0,131.0,1.6,14.5,192.0,171.17,135.51
2018,2,13,15,15,357.0,117.5,1.6,14.5,262.5,228.67,176.92
2018,2,13,15,30,583.0,104.0,1.6,14.5,333.0,255.4,188.3
2018,2,13,15,45,636.0,85.5,1.2,13.7,308.0,210.83,145.55
2018,2,13,16,0,689.0,67.0,0.8,12.9,283.0,159.54,98.56
2018,2,13,16,15,647.0,62.0,0.75,12.35,238.5,105.23,58.67
2018,2,13,16,30,605.0,57.0,0.7,11.8,194.0,55.91,34.21
2018,2,13,16,45,492.0,49.0,0.7,11.3,143.0,38.53,28.95
2018,2,13,17,0,379.0,41.0,0.7,10.8,92.0,33.15,23.66
2018,2,13,17,15,268.5,29.5,0.7,10.55,58.0,24.42,14.19
2018,2,13,17,30,158.0,18.0,0.7,10.3,24.0,16.37,0.0
2018,2,13,17,45,79.0,9.0,0.75,10.1,12.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,14,6,45,53.5,5.5,0.8,5.4,6.0,0.0,0.0
2018,2,14,7,0,107.0,11.0,0.7,5.8,12.0,64.82,0.0
2018,2,14,7,15,278.5,22.0,0.75,6.65,46.0,206.14,75.63
2018,2,14,7,30,450.0,33.0,0.8,7.5,80.0,350.86,281.18
2018,2,14,7,45,546.0,40.0,0.85,8.35,127.5,442.46,364.55
2018,2,14,8,0,642.0,47.0,0.9,9.2,175.0,534.35,440.69
2018,2,14,8,15,697.5,52.0,0.85,10.0,224.5,607.49,496.3
2018,2,14,8,30,753.0,57.0,0.8,10.8,274.0,682.11,549.6
2018,2,14,8,45,788.5,60.0,0.75,11.6,321.5,739.05,587.12
2018,2,14,9,0,824.0,63.0,0.7,12.4,369.0,795.16,622.34
2018,2,14,9,15,850.5,65.5,0.7,13.1,413.5,841.59,650.5
2018,2,14,9,30,877.0,68.0,0.7,13.8,458.0,877.1,670.56
2018,2,14,9,45,759.5,101.5,0.7,14.5,460.0,842.4,643.14
2018,2,14,10,0,642.0,135.0,0.7,15.2,462.0,784.37,600.91
2018,2,14,10,15,699.5,130.0,0.85,15.45,506.0,836.95,638.22
2018,2,14,10,30,757.0,125.0,1.0,15.7,550.0,886.99,671.88
2018,2,14,10,45,854.0,101.0,1.15,15.9,600.0,942.8,709.26
2018,2,14,11,0,951.0,77.0,1.3,16.1,650.0,990.86,741.13
2018,2,14,11,15,898.0,96.0,1.5,16.2,649.5,957.0,720.22
2018,2,14,11,30,845.0,115.0,1.7,16.3,649.0,928.39,703.35
2018,2,14,11,45,740.5,152.5,1.95,16.35,625.5,867.11,664.2
2018,2,14,12,0,636.0,190.0,2.2,16.4,602.0,797.83,618.05
2018,2,14,12,15,490.0,239.0,2.35,16.45,556.5,700.62,546.38
2018,2,14,12,30,344.0,288.0,2.5,16.5,511.0,600.35,470.74
2018,2,14,12,45,404.5,264.0,2.65,16.5,524.0,608.63,479.49
2018,2,14,13,0,465.0,240.0,2.8,16.5,537.0,624.32,492.49
2018,2,14,13,15,322.5,253.5,2.9,16.45,457.5,500.77,397.53
2018,2,14,13,30,180.0,267.0,3.0,16.4,378.0,389.04,309.8
2018,2,14,13,45,167.5,251.5,3.1,16.3,351.5,354.4,283.23
2018,2,14,14,0,155.0,236.0,3.2,16.2,325.0,320.85,256.88
2018,2,14,14,15,355.0,196.0,3.2,16.0,387.0,388.5,311.83
2018,2,14,14,30,555.0,156.0,3.2,15.8,449.0,434.96,346.94
2018,2,14,14,45,724.0,112.5,3.2,15.6,467.5,438.86,346.25
2018,2,14,15,0,893.0,69.0,3.2,15.4,486.0,420.5,325.22
2018,2,14,15,15,871.0,66.5,3.2,15.4,443.5,357.22,268.71
2018,2,14,15,30,849.0,64.0,3.2,15.4,401.0,293.34,210.96
2018,2,14,15,45,819.0,60.5,2.8,14.4,354.0,229.58,154.2
2018,2,14,16,0,789.0,57.0,2.4,13.4,307.0,168.65,102.07
2018,2,14,16,15,743.0,53.0,2.15,12.3,258.0,109.04,58.13
2018,2,14,16,30,697.0,49.0,1.9,11.2,209.0,54.89,31.77
2018,2,14,16,45,619.5,43.0,1.7,10.1,160.0,36.71,27.46
2018,2,14,17,0,542.0,37.0,1.5,9.0,111.0,32.52,23.32
2018,2,14,17,15,387.0,28.0,1.5,8.55,70.0,23.03,13.49
2018,2,14,17,30,232.0,19.0,1.5,8.1,29.0,17.28,0.0
2018,2,14,17,45,116.0,9.5,1.55,7.7,14.5,8.64,0.0
2018,2,14,18,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,15,6,45,63.5,6.0,1.7,4.15,7.0,0.0,0.0
2018,2,15,7,0,127.0,12.0,1.8,4.6,14.0,76.16,0.0
2018,2,15,7,15,312.5,22.5,2.1,5.25,50.5,228.08,110.36
2018,2,15,7,30,498.0,33.0,2.4,5.9,87.0,370.69,304.07
2018,2,15,7,45,592.5,39.0,2.65,6.5,136.0,465.4,392.67
2018,2,15,8,0,687.0,45.0,2.9,7.1,185.0,565.01,478.08
2018,2,15,8,15,742.5,49.0,3.0,7.8,236.0,638.51,537.51
2018,2,15,8,30,798.0,53.0,3.1,8.5,287.0,713.43,595.16
2018,2,15,8,45,834.0,56.5,3.2,9.15,336.5,772.86,638.62
2018,2,15,9,0,870.0,60.0,3.3,9.8,386.0,823.29,673.88
2018,2,15,9,15,895.5,61.5,3.4,10.45,431.5,868.3,704.2
2018,2,15,9,30,921.0,63.0,3.5,11.1,477.0,911.21,732.35
2018,2,15,9,45,939.0,64.5,3.6,11.75,517.0,944.79,753.32
2018,2,15,10,0,957.0,66.0,3.7,12.4,557.0,975.22,771.89
2018,2,15,10,15,969.0,66.5,3.75,12.8,590.0,995.29,783.41
2018,2,15,10,30,981.0,67.0,3.8,13.2,623.0,1011.6,792.42
2018,2,15,10,45,989.5,68.5,3.85,13.65,649.5,1021.93,797.24
2018,2,15,11,0,998.0,70.0,3.9,14.1,676.0,1028.12,799.37
2018,2,15,11,15,1004.5,70.0,3.9,14.35,694.5,1026.34,796.41
2018,2,15,11,30,1011.0,70.0,3.9,14.6,713.0,1020.32,790.77
2018,2,15,11,45,1015.0,70.5,3.85,14.85,724.0,1008.36,780.89
2018,2,15,12,0,1019.0,71.0,3.8,15.1,735.0,992.18,768.33
2018,2,15,12,15,1019.0,71.0,3.8,15.2,736.0,967.78,750.97
2018,2,15,12,30,1019.0,71.0,3.8,15.3,737.0,939.46,731.02
2018,2,15,12,45,1017.0,70.5,3.75,15.4,730.0,905.17,706.6
2018,2,15,13,0,1015.0,70.0,3.7,15.5,723.0,867.36,679.71
2018,2,15,13,15,1011.0,69.5,3.65,15.45,707.5,824.72,649.67
2018,2,15,13,30,1007.0,69.0,3.6,15.4,692.0,779.07,617.27
2018,2,15,13,45,1000.5,68.0,3.6,15.4,668.5,728.45,579.62
2018,2,15,14,0,994.0,67.0,3.6,15.4,645.0,675.49,538.11
2018,2,15,14,15,984.0,66.0,3.55,15.2,614.0,618.48,492.55
2018,2,15,14,30,974.0,65.0,3.5,15.0,583.0,559.99,444.4
2018,2,15,14,45,960.0,63.5,3.45,14.85,545.5,497.99,391.87
2018,2,15,15,0,946.0,62.0,3.4,14.7,508.0,435.5,337.25
2018,2,15,15,15,926.0,60.0,3.4,14.7,464.5,370.34,278.91
2018,2,15,15,30,906.0,58.0,3.4,14.7,421.0,305.99,220.16
2018,2,15,15,45,876.5,55.0,2.8,13.75,372.5,239.8,160.74
2018,2,15,16,0,847.0,52.0,2.2,12.8,324.0,176.18,105.94
2018,2,15,16,15,802.0,48.5,1.95,11.65,273.0,110.71,57.18
2018,2,15,16,30,757.0,45.0,1.7,10.5,222.0,53.2,29.14
2018,2,15,16,45,683.0,40.0,1.45,9.35,171.5,34.02,25.17
2018,2,15,17,0,609.0,35.0,1.2,8.2,121.0,30.58,21.74
2018,2,15,17,15,446.5,27.5,1.2,7.85,77.0,24.61,15.13
2018,2,15,17,30,284.0,20.0,1.2,7.5,33.0,17.1,0.0
2018,2,15,17,45,142.0,10.0,1.2,7.15,16.5,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,16,6,45,67.0,6.5,0.8,5.85,7.5,0.0,0.0
2018,2,16,7,0,134.0,13.0,0.8,6.1,15.0,80.86,0.0
2018,2,16,7,15,304.5,23.0,0.9,6.85,51.0,226.47,127.1
2018,2,16,7,30,475.0,33.0,1.0,7.6,87.0,367.8,298.22
2018,2,16,7,45,572.5,39.0,1.05,8.4,135.5,453.57,375.78
2018,2,16,8,0,670.0,45.0,1.1,9.2,184.0,554.5,458.25
2018,2,16,8,15,723.0,49.5,1.2,9.95,234.5,626.16,513.78
2018,2,16,8,30,776.0,54.0,1.3,10.7,285.0,699.22,567.75
2018,2,16,8,45,810.5,57.0,1.35,11.45,333.0,756.14,607.01
2018,2,16,9,0,845.0,60.0,1.4,12.2,381.0,812.18,644.27
2018,2,16,9,15,868.0,63.0,1.55,12.95,425.5,848.33,667.58
2018,2,16,9,30,891.0,66.0,1.7,13.7,470.0,890.49,694.87
2018,2,16,9,45,908.0,68.0,1.9,14.45,509.5,923.29,715.76
2018,2,16,10,0,925.0,70.0,2.1,15.2,549.0,953.0,734.4
2018,2,16,10,15,936.5,72.0,2.15,15.55,582.0,974.2,746.56
2018,2,16,10,30,948.0,74.0,2.2,15.9,615.0,991.7,756.34
2018,2,16,10,45,956.0,75.0,2.25,16.25,640.5,1000.76,760.58
2018,2,16,11,0,964.0,76.0,2.3,16.6,666.0,1005.82,762.39
2018,2,16,11,15,969.0,77.0,2.3,16.85,684.0,1003.99,759.51
2018,2,16,11,30,974.0,78.0,2.3,17.1,702.0,998.05,754.16
2018,2,16,11,45,976.5,78.0,2.35,17.35,711.5,984.53,744.49
2018,2,16,12,0,979.0,78.0,2.4,17.6,721.0,967.0,732.33
2018,2,16,12,15,979.5,78.5,2.35,17.7,722.5,944.36,716.28
2018,2,16,12,30,980.0,79.0,2.3,17.8,724.0,917.91,697.81
2018,2,16,12,45,978.0,78.5,2.25,17.95,717.0,884.62,674.62
2018,2,16,13,0,976.0,78.0,2.2,18.1,710.0,847.95,649.18
2018,2,16,13,15,971.5,77.5,2.15,18.1,694.5,806.21,620.52
2018,2,16,13,30,967.0,77.0,2.1,18.1,679.0,761.62,589.72
2018,2,16,13,45,959.0,76.5,2.1,18.1,656.0,712.1,553.87
2018,2,16,14,0,951.0,76.0,2.1,18.1,633.0,660.48,514.75
2018,2,16,14,15,941.0,74.0,2.1,17.9,602.5,604.33,471.52
2018,2,16,14,30,931.0,72.0,2.1,17.7,572.0,546.83,425.8
2018,2,16,14,45,916.5,70.5,2.1,17.55,535.0,486.72,376.37
2018,2,16,15,0,902.0,69.0,2.1,17.4,498.0,426.26,324.95
2018,2,16,15,15,881.0,67.0,2.1,17.4,455.5,363.07,269.75
2018,2,16,15,30,860.0,65.0,2.1,17.4,413.0,299.07,212.82
2018,2,16,15,45,830.0,61.5,1.65,16.2,365.5,234.42,156.09
2018,2,16,16,0,800.0,58.0,1.2,15.0,318.0,172.61,103.79
2018,2,16,16,15,755.0,53.5,1.2,13.95,268.0,111.71,59.14
2018,2,16,16,30,710.0,49.0,1.2,12.9,218.0,56.15,31.72
2018,2,16,16,45,577.5,41.0,1.25,11.9,157.5,34.46,25.31
2018,2,16,17,0,445.0,33.0,1.3,10.9,97.0,25.8,17.29
2018,2,16,17,15,306.0,24.0,1.3,10.5,60.0,19.03,10.44
2018,2,16,17,30,167.0,15.0,1.3,10.1,23.0,12.09,0.0
2018,2,16,17,45,83.5,7.5,1.35,9.65,11.5,6.82,0.0
2018,2,16,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,6,45,88.0,7.0,0.85,7.55,9.0,0.0,0.0
2018,2,17,7,0,176.0,14.0,0.8,7.9,18.0,103.68,0.0
2018,2,17,7,15,348.5,23.5,0.85,8.7,56.0,254.32,157.61
2018,2,17,7,30,521.0,33.0,0.9,9.5,94.0,387.96,313.08
2018,2,17,7,45,606.5,39.0,1.0,10.3,142.5,477.29,392.0
2018,2,17,8,0,692.0,45.0,1.1,11.1,191.0,571.35,468.06
2018,2,17,8,15,743.0,49.0,1.1,11.8,241.5,641.84,521.14
2018,2,17,8,30,794.0,53.0,1.1,12.5,292.0,713.5,572.22
2018,2,17,8,45,826.5,56.0,1.15,13.25,340.5,769.45,609.98
2018,2,17,9,0,859.0,59.0,1.2,14.0,389.0,816.08,639.91
2018,2,17,9,15,882.0,61.0,1.15,14.6,433.5,859.53,665.73
2018,2,17,9,30,905.0,63.0,1.1,15.2,478.0,900.77,689.25
2018,2,17,9,45,920.5,65.0,1.05,15.8,517.0,932.58,705.83
2018,2,17,10,0,936.0,67.0,1.0,16.4,556.0,961.18,720.07
2018,2,17,10,15,947.0,69.0,1.0,16.8,589.0,982.12,730.66
2018,2,17,10,30,958.0,71.0,1.0,17.2,622.0,999.28,738.96
2018,2,17,10,45,965.0,72.5,0.95,17.6,647.5,1008.1,741.0
2018,2,17,11,0,972.0,74.0,0.9,18.0,673.0,1012.86,740.7
2018,2,17,11,15,975.5,74.5,0.85,18.25,690.0,1008.99,735.56
2018,2,17,11,30,979.0,75.0,0.8,18.5,707.0,1001.01,728.14
2018,2,17,11,45,980.5,75.5,0.8,18.75,716.0,987.12,718.32
2018,2,17,12,0,982.0,76.0,0.8,19.0,725.0,969.22,706.2
2018,2,17,12,15,982.0,76.5,0.7,19.15,726.5,946.07,689.12
2018,2,17,12,30,982.0,77.0,0.6,19.3,728.0,919.12,669.84
2018,2,17,12,45,980.0,77.0,0.55,19.5,721.0,886.31,647.86
2018,2,17,13,0,978.0,77.0,0.5,19.7,714.0,850.09,623.78
2018,2,17,13,15,973.0,76.5,0.5,19.75,698.5,807.85,597.02
2018,2,17,13,30,968.0,76.0,0.5,19.8,683.0,762.8,568.18
2018,2,17,13,45,960.0,75.0,0.5,19.85,659.5,712.64,534.11
2018,2,17,14,0,952.0,74.0,0.5,19.9,636.0,660.39,496.76
2018,2,17,14,15,940.5,73.0,0.65,19.7,605.0,604.34,457.65
2018,2,17,14,30,929.0,72.0,0.8,19.5,574.0,547.06,415.52
2018,2,17,14,45,913.5,70.5,0.95,19.35,537.0,486.51,368.64
2018,2,17,15,0,898.0,69.0,1.1,19.2,500.0,425.74,319.26
2018,2,17,15,15,877.0,66.5,1.1,19.2,457.0,362.23,265.14
2018,2,17,15,30,856.0,64.0,1.1,19.2,414.0,297.86,209.13
2018,2,17,15,45,824.0,61.0,1.0,18.05,366.5,233.41,153.81
2018,2,17,16,0,792.0,58.0,0.9,16.9,319.0,172.04,102.74
2018,2,17,16,15,744.5,54.5,0.95,15.8,269.0,112.22,59.38
2018,2,17,16,30,697.0,51.0,1.0,14.7,219.0,58.07,32.98
2018,2,17,16,45,612.5,44.5,1.05,13.65,167.5,37.69,28.01
2018,2,17,17,0,528.0,38.0,1.1,12.6,116.0,30.23,21.1
2018,2,17,17,15,391.5,29.5,1.1,12.05,75.0,24.02,14.72
2018,2,17,17,30,255.0,21.0,1.1,11.5,34.0,17.75,0.0
2018,2,17,17,45,127.5,10.5,1.1,11.0,17.0,9.55,0.0
2018,2,17,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,6,45,6.0,1.5,3.05,7.4,1.5,0.0,0.0
2018,2,18,7,0,12.0,3.0,3.2,7.5,3.0,8.95,0.0
2018,2,18,7,15,159.0,16.5,3.35,7.8,35.0,139.18,92.38
2018,2,18,7,30,306.0,30.0,3.5,8.1,67.0,261.04,216.66
2018,2,18,7,45,260.0,26.0,3.65,8.4,67.5,233.33,199.04
2018,2,18,8,0,214.0,22.0,3.8,8.7,68.0,200.32,173.05
2018,2,18,8,15,107.0,21.0,3.95,9.05,44.0,117.03,99.8
2018,2,18,8,30,0.0,20.0,4.1,9.4,20.0,17.59,9.74
2018,2,18,8,45,15.0,49.5,4.25,9.75,55.5,57.98,45.48
2018,2,18,9,0,30.0,79.0,4.4,10.1,91.0,102.02,83.79
2018,2,18,9,15,66.5,130.0,4.5,10.3,160.0,191.9,161.05
2018,2,18,9,30,103.0,181.0,4.6,10.5,229.0,302.48,253.28
2018,2,18,9,45,55.5,153.0,4.7,10.7,179.0,206.96,171.78
2018,2,18,10,0,8.0,125.0,4.8,10.9,129.0,121.55,97.99
2018,2,18,10,15,10.5,138.0,4.85,10.95,144.0,136.39,110.38
2018,2,18,10,30,13.0,151.0,4.9,11.0,159.0,151.22,122.61
2018,2,18,10,45,27.0,193.0,4.95,11.1,209.5,219.77,179.59
2018,2,18,11,0,41.0,235.0,5.0,11.2,260.0,278.31,227.44
2018,2,18,11,15,71.0,244.5,5.1,11.2,290.0,314.56,257.68
2018,2,18,11,30,101.0,254.0,5.2,11.2,320.0,366.27,300.04
2018,2,18,11,45,74.0,255.0,5.25,11.2,303.5,322.73,263.73
2018,2,18,12,0,47.0,256.0,5.3,11.2,287.0,296.26,241.23
2018,2,18,12,15,99.5,272.0,5.4,11.25,338.0,355.98,291.15
2018,2,18,12,30,152.0,288.0,5.5,11.3,389.0,425.99,348.29
2018,2,18,12,45,172.0,298.0,5.6,11.35,411.5,444.82,363.41
2018,2,18,13,0,192.0,308.0,5.7,11.4,434.0,461.37,376.77
2018,2,18,13,15,172.5,294.5,5.75,11.25,406.0,422.08,345.25
2018,2,18,13,30,153.0,281.0,5.8,11.1,378.0,384.17,314.75
2018,2,18,13,45,101.5,265.5,5.85,11.0,329.0,316.68,259.39
2018,2,18,14,0,50.0,250.0,5.9,10.9,280.0,263.36,215.2
2018,2,18,14,15,139.0,236.0,5.9,10.65,313.0,301.14,247.64
2018,2,18,14,30,228.0,222.0,5.9,10.4,346.0,327.75,269.62
2018,2,18,14,45,409.5,182.0,5.9,10.1,387.0,361.19,295.66
2018,2,18,15,0,591.0,142.0,5.9,9.8,428.0,372.22,300.15
2018,2,18,15,15,692.0,111.0,5.9,9.8,418.0,339.48,266.41
2018,2,18,15,30,793.0,80.0,5.9,9.8,408.0,296.27,221.52
2018,2,18,15,45,749.5,78.0,5.7,9.0,359.5,233.8,164.89
2018,2,18,16,0,706.0,76.0,5.5,8.2,311.0,172.74,111.83
2018,2,18,16,15,652.5,68.5,5.3,7.75,259.5,113.59,66.49
2018,2,18,16,30,599.0,61.0,5.1,7.3,208.0,61.01,37.9
2018,2,18,16,45,511.5,54.5,4.85,6.8,160.0,42.57,33.26
2018,2,18,17,0,424.0,48.0,4.6,6.3,112.0,38.82,29.42
2018,2,18,17,15,254.5,34.0,4.45,6.05,68.5,26.55,17.44
2018,2,18,17,30,85.0,20.0,4.3,5.8,25.0,16.34,0.0
2018,2,18,17,45,42.5,10.0,4.15,5.5,12.5,9.1,0.0
2018,2,18,18,0,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.05,5.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,4.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,4.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.25,3.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.9,2.85,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.9,2.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.85,2.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,2.6,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,2.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,2.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,2.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,2.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.45,2.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,2.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.55,2.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,2.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,19,6,45,9.0,5.5,4.0,2.6,6.0,0.0,0.0
2018,2,19,7,0,18.0,11.0,4.1,2.7,12.0,19.37,0.0
2018,2,19,7,15,75.0,28.5,4.3,2.9,37.0,97.61,67.76
2018,2,19,7,30,132.0,46.0,4.5,3.1,62.0,160.6,134.49
2018,2,19,7,45,185.0,63.0,4.7,3.3,97.0,220.72,190.91
2018,2,19,8,0,238.0,80.0,4.9,3.5,132.0,285.17,249.88
2018,2,19,8,15,217.5,98.0,4.9,3.75,154.5,299.79,262.83
2018,2,19,8,30,197.0,116.0,4.9,4.0,177.0,311.96,272.67
2018,2,19,8,45,348.5,120.5,4.95,4.25,249.0,461.86,402.67
2018,2,19,9,0,500.0,125.0,5.0,4.5,321.0,604.6,522.15
2018,2,19,9,15,497.5,140.5,4.95,4.8,354.0,632.95,542.24
2018,2,19,9,30,495.0,156.0,4.9,5.1,387.0,658.89,560.46
2018,2,19,9,45,711.5,117.5,4.8,5.35,479.5,826.25,690.6
2018,2,19,10,0,928.0,79.0,4.7,5.6,572.0,973.29,798.04
2018,2,19,10,15,941.5,80.5,4.65,5.85,606.0,995.68,810.64
2018,2,19,10,30,955.0,82.0,4.6,6.1,640.0,1014.36,821.43
2018,2,19,10,45,965.5,82.0,4.5,6.4,666.5,1024.44,825.38
2018,2,19,11,0,976.0,82.0,4.4,6.7,693.0,1030.5,826.59
2018,2,19,11,15,981.5,82.5,4.35,6.9,711.0,1028.3,822.88
2018,2,19,11,30,987.0,83.0,4.3,7.1,729.0,1021.93,816.45
2018,2,19,11,45,935.0,101.0,4.25,7.3,720.0,979.13,783.98
2018,2,19,12,0,883.0,119.0,4.2,7.5,711.0,942.01,755.97
2018,2,19,12,15,935.5,102.0,4.2,7.55,730.0,938.1,753.14
2018,2,19,12,30,988.0,85.0,4.2,7.6,749.0,936.79,752.11
2018,2,19,12,45,859.5,127.0,4.25,7.7,700.5,852.8,690.59
2018,2,19,13,0,731.0,169.0,4.3,7.8,652.0,767.68,626.82
2018,2,19,13,15,615.0,198.0,4.35,7.7,598.5,678.49,556.88
2018,2,19,13,30,499.0,227.0,4.4,7.6,545.0,592.0,487.79
2018,2,19,13,45,529.0,212.0,4.4,7.55,538.5,570.26,470.93
2018,2,19,14,0,559.0,197.0,4.4,7.5,532.0,544.53,450.02
2018,2,19,14,15,671.0,157.0,4.4,7.35,539.5,540.77,446.58
2018,2,19,14,30,783.0,117.0,4.4,7.2,547.0,520.12,427.95
2018,2,19,14,45,577.0,138.0,4.4,7.0,443.5,400.29,328.4
2018,2,19,15,0,371.0,159.0,4.4,6.8,340.0,297.79,243.16
2018,2,19,15,15,292.5,163.0,4.4,6.8,298.0,246.17,199.03
2018,2,19,15,30,214.0,167.0,4.4,6.8,256.0,206.38,165.56
2018,2,19,15,45,300.5,138.5,4.2,6.35,248.0,184.2,141.97
2018,2,19,16,0,387.0,110.0,4.0,5.9,240.0,151.34,108.74
2018,2,19,16,15,497.0,84.5,3.6,5.45,225.0,113.82,73.59
2018,2,19,16,30,607.0,59.0,3.2,5.0,210.0,59.83,36.82
2018,2,19,16,45,573.0,51.5,2.8,4.55,169.0,40.04,31.29
2018,2,19,17,0,539.0,44.0,2.4,4.1,128.0,35.3,26.59
2018,2,19,17,15,400.0,34.5,2.2,3.7,84.0,28.39,19.42
2018,2,19,17,30,261.0,25.0,2.0,3.3,40.0,21.41,4.26
2018,2,19,17,45,130.5,12.5,1.8,2.9,20.0,11.37,0.0
2018,2,19,18,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,-0.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,20,6,45,100.5,8.0,0.9,1.0,11.5,0.0,0.0
2018,2,20,7,0,201.0,16.0,0.9,1.5,23.0,119.45,0.0
2018,2,20,7,15,377.5,25.5,1.05,2.3,65.0,280.91,210.21
2018,2,20,7,30,554.0,35.0,1.2,3.1,107.0,414.25,345.95
2018,2,20,7,45,635.0,40.5,1.3,3.9,157.0,501.89,424.01
2018,2,20,8,0,716.0,46.0,1.4,4.7,207.0,593.9,499.35
2018,2,20,8,15,764.5,50.0,1.4,5.3,258.5,663.79,553.03
2018,2,20,8,30,813.0,54.0,1.4,5.9,310.0,734.66,604.7
2018,2,20,8,45,843.5,57.5,1.4,6.5,359.0,790.54,642.93
2018,2,20,9,0,874.0,61.0,1.4,7.1,408.0,836.86,672.94
2018,2,20,9,15,895.0,63.5,1.4,7.5,453.0,879.83,700.24
2018,2,20,9,30,916.0,66.0,1.4,7.9,498.0,920.39,725.28
2018,2,20,9,45,930.0,68.0,1.4,8.25,537.0,951.09,743.21
2018,2,20,10,0,944.0,70.0,1.4,8.6,576.0,978.49,758.84
2018,2,20,10,15,953.5,72.0,1.45,8.9,609.0,998.08,770.14
2018,2,20,10,30,963.0,74.0,1.5,9.2,642.0,1013.84,779.04
2018,2,20,10,45,968.0,76.0,1.55,9.5,667.0,1021.33,782.57
2018,2,20,11,0,973.0,78.0,1.6,9.8,692.0,1024.71,783.62
2018,2,20,11,15,951.0,87.0,1.7,9.95,700.5,1006.94,771.91
2018,2,20,11,30,929.0,96.0,1.8,10.1,709.0,985.19,757.77
2018,2,20,11,45,920.5,101.5,1.9,10.3,715.5,968.16,746.74
2018,2,20,12,0,912.0,107.0,2.0,10.5,722.0,947.47,733.13
2018,2,20,12,15,945.5,94.5,2.05,10.55,733.5,940.11,728.61
2018,2,20,12,30,979.0,82.0,2.1,10.6,745.0,927.5,720.42
2018,2,20,12,45,976.5,82.5,2.2,10.65,738.0,894.66,698.74
2018,2,20,13,0,974.0,83.0,2.3,10.7,731.0,858.43,674.64
2018,2,20,13,15,969.0,82.0,2.35,10.65,715.0,815.5,645.3
2018,2,20,13,30,964.0,81.0,2.4,10.6,699.0,769.76,613.62
2018,2,20,13,45,955.5,80.5,2.45,10.55,675.0,719.66,576.83
2018,2,20,14,0,947.0,80.0,2.5,10.5,651.0,667.5,536.45
2018,2,20,14,15,936.0,78.5,2.55,10.3,620.0,611.11,491.86
2018,2,20,14,30,925.0,77.0,2.6,10.1,589.0,553.47,444.73
2018,2,20,14,45,908.5,75.0,2.65,9.9,550.5,491.84,392.79
2018,2,20,15,0,892.0,73.0,2.7,9.7,512.0,430.12,338.94
2018,2,20,15,15,871.0,70.5,2.7,9.7,469.0,366.62,281.75
2018,2,20,15,30,850.0,68.0,2.7,9.7,426.0,302.21,222.72
2018,2,20,15,45,819.0,64.5,2.65,9.0,378.0,237.53,164.19
2018,2,20,16,0,788.0,61.0,2.6,8.3,330.0,175.85,110.2
2018,2,20,16,15,612.5,69.5,2.35,7.45,259.5,111.5,66.06
2018,2,20,16,30,437.0,78.0,2.1,6.6,189.0,69.84,48.06
2018,2,20,16,45,316.5,67.5,1.8,5.8,138.5,50.7,40.9
2018,2,20,17,0,196.0,57.0,1.5,5.0,88.0,44.78,35.13
2018,2,20,17,15,128.5,39.5,1.5,4.55,57.0,31.49,22.22
2018,2,20,17,30,61.0,22.0,1.5,4.1,26.0,17.89,4.32
2018,2,20,17,45,30.5,11.0,1.45,3.65,13.0,10.01,0.0
2018,2,20,18,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,0.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,1.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,2.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,2.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,2.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,2.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,2.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,2.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,6,45,90.0,9.0,0.2,2.4,12.5,0.0,0.0
2018,2,21,7,0,180.0,18.0,0.2,2.5,25.0,110.63,0.0
2018,2,21,7,15,332.5,28.0,0.3,2.85,64.0,260.34,198.62
2018,2,21,7,30,485.0,38.0,0.4,3.2,103.0,383.99,318.52
2018,2,21,7,45,506.5,48.5,0.5,3.6,141.5,433.45,364.44
2018,2,21,8,0,528.0,59.0,0.6,4.0,180.0,483.59,408.14
2018,2,21,8,15,612.5,64.0,0.75,4.5,235.5,574.32,480.73
2018,2,21,8,30,697.0,69.0,0.9,5.0,291.0,669.29,552.85
2018,2,21,8,45,767.5,66.5,1.0,5.5,346.0,741.56,604.75
2018,2,21,9,0,838.0,64.0,1.1,6.0,401.0,820.38,659.97
2018,2,21,9,15,863.5,65.5,1.0,6.5,446.0,856.68,680.17
2018,2,21,9,30,889.0,67.0,0.9,7.0,491.0,899.28,704.54
2018,2,21,9,45,909.0,68.0,0.8,7.45,531.0,933.7,722.51
2018,2,21,10,0,929.0,69.0,0.7,7.9,571.0,965.12,738.03
2018,2,21,10,15,940.0,70.5,0.65,8.3,604.0,985.37,747.13
2018,2,21,10,30,951.0,72.0,0.6,8.7,637.0,1001.87,753.92
2018,2,21,10,45,958.5,73.0,0.55,9.15,662.5,1010.48,755.56
2018,2,21,11,0,966.0,74.0,0.5,9.6,688.0,1015.06,754.86
2018,2,21,11,15,970.5,75.5,0.65,9.9,706.0,1013.29,755.64
2018,2,21,11,30,975.0,77.0,0.8,10.2,724.0,1007.37,753.86
2018,2,21,11,45,976.5,78.0,0.9,10.5,733.5,993.94,746.11
2018,2,21,12,0,978.0,79.0,1.0,10.8,743.0,976.47,735.8
2018,2,21,12,15,924.0,97.0,1.2,10.95,725.5,925.71,705.34
2018,2,21,12,30,870.0,115.0,1.4,11.1,708.0,880.55,677.99
2018,2,21,12,45,888.0,107.5,1.55,11.25,707.5,851.08,659.94
2018,2,21,13,0,906.0,100.0,1.7,11.4,707.0,825.01,643.71
2018,2,21,13,15,904.5,99.0,1.85,11.4,694.0,786.93,618.91
2018,2,21,13,30,903.0,98.0,2.0,11.4,681.0,745.97,591.64
2018,2,21,13,45,918.5,90.0,2.15,11.4,665.5,706.38,563.05
2018,2,21,14,0,934.0,82.0,2.3,11.4,650.0,662.79,530.07
2018,2,21,14,15,880.5,92.5,2.35,11.25,607.0,596.67,477.97
2018,2,21,14,30,827.0,103.0,2.4,11.1,564.0,530.98,425.0
2018,2,21,14,45,844.5,92.0,2.45,10.95,536.5,480.24,382.08
2018,2,21,15,0,862.0,81.0,2.5,10.8,509.0,425.99,334.34
2018,2,21,15,15,848.0,76.5,2.5,10.8,468.0,363.87,278.65
2018,2,21,15,30,834.0,72.0,2.5,10.8,427.0,302.14,222.11
2018,2,21,15,45,801.0,69.0,2.25,10.2,379.0,238.32,164.62
2018,2,21,16,0,768.0,66.0,2.0,9.6,331.0,177.75,111.99
2018,2,21,16,15,713.0,63.0,1.75,8.8,280.0,118.77,67.64
2018,2,21,16,30,658.0,60.0,1.5,8.0,229.0,62.57,37.41
2018,2,21,16,45,574.5,54.0,1.25,7.2,178.5,41.89,32.7
2018,2,21,17,0,491.0,48.0,1.0,6.4,128.0,38.45,29.3
2018,2,21,17,15,370.5,38.0,1.05,6.1,86.0,31.3,22.04
2018,2,21,17,30,250.0,28.0,1.1,5.8,44.0,24.04,9.41
2018,2,21,17,45,130.0,14.5,1.1,5.45,22.5,13.19,0.0
