Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,0,10.0,1.0,1.1,5.1,1.0,0.0,0.0
2018,2,21,18,15,5.0,0.5,1.1,5.0,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,22,6,45,66.5,9.5,1.75,3.2,12.0,0.0,0.0
2018,2,22,7,0,133.0,19.0,1.9,3.7,24.0,87.17,0.0
2018,2,22,7,15,148.5,28.5,2.1,4.1,42.5,154.3,119.71
2018,2,22,7,30,164.0,38.0,2.3,4.5,61.0,179.1,150.79
2018,2,22,7,45,85.0,58.5,2.55,4.85,70.5,132.28,111.93
2018,2,22,8,0,6.0,79.0,2.8,5.2,80.0,83.04,67.68
2018,2,22,8,15,16.5,100.0,2.95,5.5,105.0,112.57,93.96
2018,2,22,8,30,27.0,121.0,3.1,5.8,130.0,154.44,130.39
2018,2,22,8,45,50.5,145.0,3.25,6.1,164.5,201.31,170.91
2018,2,22,9,0,74.0,169.0,3.4,6.4,199.0,249.18,211.51
2018,2,22,9,15,149.0,188.5,3.5,6.8,257.5,353.63,299.87
2018,2,22,9,30,224.0,208.0,3.6,7.2,316.0,445.28,375.22
2018,2,22,9,45,429.5,179.5,3.7,7.6,406.5,636.28,530.44
2018,2,22,10,0,635.0,151.0,3.8,8.0,497.0,806.77,661.01
2018,2,22,10,15,527.5,189.5,3.95,8.3,488.0,746.91,612.04
2018,2,22,10,30,420.0,228.0,4.1,8.6,479.0,689.28,564.16
2018,2,22,10,45,516.5,211.5,4.2,8.95,533.0,760.66,620.09
2018,2,22,11,0,613.0,195.0,4.3,9.3,587.0,835.73,676.74
2018,2,22,11,15,561.0,218.5,4.4,9.45,584.5,799.7,647.45
2018,2,22,11,30,509.0,242.0,4.5,9.6,582.0,767.43,621.39
2018,2,22,11,45,430.0,270.5,4.65,9.75,560.5,713.67,578.5
2018,2,22,12,0,351.0,299.0,4.8,9.9,539.0,646.51,525.23
2018,2,22,12,15,253.0,308.5,4.9,9.85,481.5,558.41,454.83
2018,2,22,12,30,155.0,318.0,5.0,9.8,424.0,460.11,375.34
2018,2,22,12,45,190.5,315.5,5.15,9.8,444.5,477.96,390.92
2018,2,22,13,0,226.0,313.0,5.3,9.8,465.0,492.84,403.65
2018,2,22,13,15,437.5,249.0,5.4,9.65,536.0,594.67,488.97
2018,2,22,13,30,649.0,185.0,5.5,9.5,607.0,662.35,545.46
2018,2,22,13,45,648.0,179.0,5.6,9.35,588.0,622.59,513.59
2018,2,22,14,0,647.0,173.0,5.7,9.2,569.0,581.1,480.03
2018,2,22,14,15,500.5,198.0,5.75,9.0,495.5,481.46,397.91
2018,2,22,14,30,354.0,223.0,5.8,8.8,422.0,393.12,324.4
2018,2,22,14,45,197.5,206.0,5.8,8.6,316.0,279.0,229.77
2018,2,22,15,0,41.0,189.0,5.8,8.4,210.0,184.43,151.51
2018,2,22,15,15,57.5,176.0,5.8,8.4,202.5,174.3,142.74
2018,2,22,15,30,74.0,163.0,5.8,8.4,195.0,162.21,131.81
2018,2,22,15,45,61.5,135.5,5.65,7.85,160.0,130.1,104.77
2018,2,22,16,0,49.0,108.0,5.5,7.3,125.0,100.22,79.68
2018,2,22,16,15,31.5,96.0,5.2,6.95,106.5,84.06,66.79
2018,2,22,16,30,14.0,84.0,4.9,6.6,88.0,71.61,57.06
2018,2,22,16,45,7.0,65.0,4.65,6.2,67.0,55.48,45.22
2018,2,22,17,0,0.0,46.0,4.4,5.8,46.0,39.84,30.6
2018,2,22,17,15,5.5,30.5,4.25,5.5,31.0,26.76,18.11
2018,2,22,17,30,11.0,15.0,4.1,5.2,16.0,13.47,3.54
2018,2,22,17,45,11.0,8.5,3.95,4.95,9.0,7.73,0.0
2018,2,22,18,0,11.0,2.0,3.8,4.7,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.85,4.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,4.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,4.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,3.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,2.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,2.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,0.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,6,45,117.5,10.5,2.05,0.45,15.5,9.55,0.0
2018,2,23,7,0,235.0,21.0,2.2,1.1,31.0,165.43,0.0
2018,2,23,7,15,396.5,30.0,2.5,1.7,74.5,301.67,242.81
2018,2,23,7,30,558.0,39.0,2.8,2.3,118.0,424.37,361.88
2018,2,23,7,45,639.5,44.0,3.1,2.95,169.5,512.97,442.29
2018,2,23,8,0,721.0,49.0,3.4,3.6,221.0,605.67,520.49
2018,2,23,8,15,770.0,53.0,3.55,4.1,273.5,676.58,577.51
2018,2,23,8,30,819.0,57.0,3.7,4.6,326.0,748.47,632.97
2018,2,23,8,45,851.0,60.5,3.85,5.05,376.5,806.05,675.55
2018,2,23,9,0,883.0,64.0,4.0,5.5,427.0,854.05,709.73
2018,2,23,9,15,906.5,65.5,4.05,5.85,473.0,898.24,740.14
2018,2,23,9,30,930.0,67.0,4.1,6.2,519.0,940.11,768.43
2018,2,23,9,45,947.0,69.0,4.2,6.6,560.0,973.91,790.82
2018,2,23,10,0,964.0,71.0,4.3,7.0,601.0,1004.41,810.75
2018,2,23,10,15,975.0,72.0,4.35,7.25,634.5,1024.35,822.98
2018,2,23,10,30,986.0,73.0,4.4,7.5,668.0,1040.39,832.59
2018,2,23,10,45,993.0,74.5,4.4,7.8,694.5,1049.16,836.47
2018,2,23,11,0,1000.0,76.0,4.4,8.1,721.0,1053.73,837.58
2018,2,23,11,15,1004.5,76.5,4.45,8.3,739.0,1050.41,834.16
2018,2,23,11,30,1009.0,77.0,4.5,8.5,757.0,1042.82,827.95
2018,2,23,11,45,1010.5,77.5,4.5,8.7,766.0,1028.19,816.4
2018,2,23,12,0,1012.0,78.0,4.5,8.9,775.0,1009.4,802.12
2018,2,23,12,15,1009.5,79.0,4.5,9.05,775.5,983.57,783.09
2018,2,23,12,30,1007.0,80.0,4.5,9.2,776.0,953.93,761.43
2018,2,23,12,45,1002.5,81.5,4.5,9.35,768.5,919.52,736.36
2018,2,23,13,0,998.0,83.0,4.5,9.5,761.0,881.72,708.8
2018,2,23,13,15,993.5,82.5,4.45,9.5,745.0,838.56,677.23
2018,2,23,13,30,989.0,82.0,4.4,9.5,729.0,792.47,643.33
2018,2,23,13,45,982.0,81.0,4.4,9.55,705.0,741.47,604.45
2018,2,23,14,0,975.0,80.0,4.4,9.6,681.0,688.21,561.59
2018,2,23,14,15,965.0,78.5,4.35,9.5,649.5,630.73,514.39
2018,2,23,14,30,955.0,77.0,4.3,9.4,618.0,571.82,464.69
2018,2,23,14,45,940.5,75.0,4.25,9.35,579.5,509.2,410.44
2018,2,23,15,0,926.0,73.0,4.2,9.3,541.0,446.22,354.26
2018,2,23,15,15,905.5,70.5,4.2,9.3,496.5,380.63,294.54
2018,2,23,15,30,885.0,68.0,4.2,9.3,452.0,315.98,234.48
2018,2,23,15,45,856.0,65.0,3.8,8.75,403.0,247.69,171.89
2018,2,23,16,0,827.0,62.0,3.4,8.2,354.0,184.19,115.68
2018,2,23,16,15,783.5,58.0,2.95,7.25,302.0,121.47,67.36
2018,2,23,16,30,740.0,54.0,2.5,6.3,250.0,63.94,36.95
2018,2,23,16,45,669.0,48.5,2.05,5.35,197.5,40.8,31.98
2018,2,23,17,0,598.0,43.0,1.6,4.4,145.0,37.19,28.46
2018,2,23,17,15,474.5,35.5,1.55,3.9,99.0,28.86,20.25
2018,2,23,17,30,351.0,28.0,1.5,3.4,53.0,23.77,11.76
2018,2,23,17,45,188.0,15.5,1.45,2.85,27.5,14.1,0.0
2018,2,23,18,0,25.0,3.0,1.4,2.3,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.4,2.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.15,0.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,0.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,24,6,45,106.0,11.0,0.65,2.15,16.0,60.9,0.0
2018,2,24,7,0,212.0,22.0,0.6,2.7,32.0,156.38,0.0
2018,2,24,7,15,365.0,32.0,0.7,3.5,75.0,286.03,229.33
2018,2,24,7,30,518.0,42.0,0.8,4.3,118.0,412.17,344.13
2018,2,24,7,45,597.0,49.0,0.85,5.1,169.0,498.09,417.8
2018,2,24,8,0,676.0,56.0,0.9,5.9,220.0,582.88,485.54
2018,2,24,8,15,725.0,60.5,1.05,6.65,271.5,653.28,539.33
2018,2,24,8,30,774.0,65.0,1.2,7.4,323.0,724.55,591.56
2018,2,24,8,45,806.0,68.5,1.3,8.1,372.0,780.9,630.49
2018,2,24,9,0,838.0,72.0,1.4,8.8,421.0,836.12,667.57
2018,2,24,9,15,859.5,75.0,1.55,9.3,465.5,879.83,696.78
2018,2,24,9,30,881.0,78.0,1.7,9.8,510.0,921.09,723.96
2018,2,24,9,45,896.5,80.0,1.85,10.25,549.0,943.31,737.78
2018,2,24,10,0,912.0,82.0,2.0,10.7,588.0,971.51,755.94
2018,2,24,10,15,916.5,85.5,2.2,11.05,618.5,987.7,766.6
2018,2,24,10,30,921.0,89.0,2.4,11.4,649.0,1000.03,774.77
2018,2,24,10,45,900.5,98.5,2.6,11.7,664.5,991.64,768.89
2018,2,24,11,0,880.0,108.0,2.8,12.0,680.0,989.12,767.3
2018,2,24,11,15,914.0,99.5,3.0,12.15,707.0,993.68,771.03
2018,2,24,11,30,948.0,91.0,3.2,12.3,734.0,1003.95,778.74
2018,2,24,11,45,947.5,92.0,3.4,12.45,742.0,988.7,768.72
2018,2,24,12,0,947.0,93.0,3.6,12.6,750.0,969.58,756.2
2018,2,24,12,15,947.0,93.0,3.8,12.55,751.0,946.02,741.05
2018,2,24,12,30,947.0,93.0,4.0,12.5,752.0,918.78,723.19
2018,2,24,12,45,885.0,113.0,4.15,12.45,724.0,865.24,685.87
2018,2,24,13,0,823.0,133.0,4.3,12.4,696.0,804.2,642.95
2018,2,24,13,15,733.5,161.5,4.4,12.2,655.0,734.88,591.8
2018,2,24,13,30,644.0,190.0,4.5,12.0,614.0,664.99,537.72
2018,2,24,13,45,758.0,146.5,4.6,11.8,629.0,665.06,539.77
2018,2,24,14,0,872.0,103.0,4.7,11.6,644.0,651.52,529.95
2018,2,24,14,15,833.0,108.5,4.7,11.25,605.5,588.44,478.84
2018,2,24,14,30,794.0,114.0,4.7,10.9,567.0,526.94,427.94
2018,2,24,14,45,598.5,151.5,4.7,10.6,480.5,424.6,343.64
2018,2,24,15,0,403.0,189.0,4.7,10.3,394.0,337.87,272.28
2018,2,24,15,15,328.5,185.5,4.7,10.3,343.5,278.38,222.23
2018,2,24,15,30,254.0,182.0,4.7,10.3,293.0,230.19,181.99
2018,2,24,15,45,301.0,155.5,4.5,9.6,273.0,198.67,152.41
2018,2,24,16,0,348.0,129.0,4.3,8.9,253.0,161.21,117.64
2018,2,24,16,15,241.0,115.5,3.95,8.45,195.5,114.96,84.15
2018,2,24,16,30,134.0,102.0,3.6,8.0,138.0,84.07,65.28
2018,2,24,16,45,89.5,81.0,3.25,7.55,103.0,63.9,52.68
2018,2,24,17,0,45.0,60.0,2.9,7.1,68.0,49.62,39.37
2018,2,24,17,15,36.0,41.5,2.75,6.9,46.5,34.93,25.4
2018,2,24,17,30,27.0,23.0,2.6,6.7,25.0,19.46,9.07
2018,2,24,17,45,14.5,12.0,2.45,6.45,13.0,10.91,0.0
2018,2,24,18,0,2.0,1.0,2.3,6.2,1.0,0.0,0.0
2018,2,24,18,15,1.0,0.5,2.25,6.1,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,6,45,126.5,11.5,1.25,2.5,18.0,71.39,0.0
2018,2,25,7,0,253.0,23.0,1.3,3.2,36.0,181.42,37.38
2018,2,25,7,15,396.5,32.0,1.35,3.9,79.5,305.21,247.83
2018,2,25,7,30,540.0,41.0,1.4,4.6,123.0,425.93,358.04
2018,2,25,7,45,618.5,47.5,1.5,5.25,174.5,505.37,427.91
2018,2,25,8,0,697.0,54.0,1.6,5.9,226.0,597.36,502.24
2018,2,25,8,15,745.5,58.0,1.85,6.85,278.0,667.46,556.35
2018,2,25,8,30,794.0,62.0,2.1,7.8,330.0,738.41,609.01
2018,2,25,8,45,826.5,65.0,2.4,8.7,380.0,795.15,649.7
2018,2,25,9,0,859.0,68.0,2.7,9.6,430.0,850.76,688.56
2018,2,25,9,15,882.5,70.5,2.8,10.2,476.0,887.3,711.96
2018,2,25,9,30,906.0,73.0,2.9,10.8,522.0,929.98,739.58
2018,2,25,9,45,923.0,74.5,2.95,11.4,562.0,962.64,759.24
2018,2,25,10,0,940.0,76.0,3.0,12.0,602.0,992.1,776.57
2018,2,25,10,15,951.0,77.5,3.05,12.4,635.5,1012.35,788.03
2018,2,25,10,30,962.0,79.0,3.1,12.8,669.0,1028.78,797.02
2018,2,25,10,45,969.5,80.5,3.1,13.15,695.0,1037.84,800.78
2018,2,25,11,0,977.0,82.0,3.1,13.5,721.0,1042.78,801.96
2018,2,25,11,15,981.5,82.5,3.15,13.75,738.5,1039.45,798.47
2018,2,25,11,30,986.0,83.0,3.2,14.0,756.0,1031.94,792.39
2018,2,25,11,45,988.0,83.5,3.2,14.25,765.5,1017.91,781.63
2018,2,25,12,0,990.0,84.0,3.2,14.5,775.0,999.79,768.29
2018,2,25,12,15,988.5,84.5,3.25,14.6,775.5,974.55,751.03
2018,2,25,12,30,987.0,85.0,3.3,14.7,776.0,945.53,731.22
2018,2,25,12,45,982.5,85.5,3.35,14.8,767.5,910.4,707.13
2018,2,25,13,0,978.0,86.0,3.4,14.9,759.0,871.97,680.63
2018,2,25,13,15,973.5,85.5,3.4,14.9,743.5,829.37,650.95
2018,2,25,13,30,969.0,85.0,3.4,14.9,728.0,783.89,618.99
2018,2,25,13,45,962.0,84.0,3.35,14.85,704.0,733.57,581.88
2018,2,25,14,0,955.0,83.0,3.3,14.8,680.0,681.05,541.05
2018,2,25,14,15,944.5,81.5,3.3,14.65,648.5,624.08,496.1
2018,2,25,14,30,934.0,80.0,3.3,14.5,617.0,565.79,448.71
2018,2,25,14,45,918.5,78.5,3.25,14.35,578.5,504.13,397.04
2018,2,25,15,0,903.0,77.0,3.2,14.2,540.0,442.24,343.52
2018,2,25,15,15,882.5,74.0,3.2,14.2,495.5,377.31,286.02
2018,2,25,15,30,862.0,71.0,3.2,14.2,451.0,311.25,226.47
2018,2,25,15,45,833.0,67.5,2.9,13.35,402.5,245.8,167.99
2018,2,25,16,0,804.0,64.0,2.6,12.5,354.0,183.11,113.75
2018,2,25,16,15,761.0,60.0,2.3,11.35,302.5,121.72,67.23
2018,2,25,16,30,718.0,56.0,2.0,10.2,251.0,65.49,37.73
2018,2,25,16,45,650.5,50.5,1.7,9.1,199.5,42.29,32.88
2018,2,25,17,0,583.0,45.0,1.4,8.0,148.0,35.47,26.55
2018,2,25,17,15,463.5,37.0,1.4,7.4,102.0,29.92,21.02
2018,2,25,17,30,344.0,29.0,1.4,6.8,56.0,24.4,13.46
2018,2,25,17,45,184.5,16.5,1.4,6.15,29.5,15.01,0.0
2018,2,25,18,0,25.0,4.0,1.4,5.5,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.35,5.25,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.8,5.45,3.0,2.73,0.0
2018,2,26,7,0,0.0,6.0,2.0,5.6,6.0,5.26,0.0
2018,2,26,7,15,0.0,13.5,2.1,5.75,13.5,11.86,4.33
2018,2,26,7,30,0.0,21.0,2.2,5.9,21.0,18.47,10.44
2018,2,26,7,45,0.0,43.5,2.3,6.05,43.5,38.39,28.15
2018,2,26,8,0,0.0,66.0,2.4,6.2,66.0,61.07,48.21
2018,2,26,8,15,1.0,82.5,2.45,6.25,83.0,77.98,63.06
2018,2,26,8,30,2.0,99.0,2.5,6.3,100.0,94.87,77.66
2018,2,26,8,45,1.0,93.0,2.6,6.4,93.5,85.75,69.47
2018,2,26,9,0,0.0,87.0,2.7,6.5,87.0,77.88,62.39
2018,2,26,9,15,1.0,109.5,2.7,6.55,110.0,100.73,81.92
2018,2,26,9,30,2.0,132.0,2.7,6.6,133.0,123.79,101.36
2018,2,26,9,45,2.0,141.0,2.75,6.65,142.0,132.06,108.04
2018,2,26,10,0,2.0,150.0,2.8,6.7,151.0,140.36,114.75
2018,2,26,10,15,1.0,109.0,2.85,6.8,109.5,98.59,79.08
2018,2,26,10,30,0.0,68.0,2.9,6.9,68.0,60.21,46.2
2018,2,26,10,45,0.0,57.5,2.95,6.95,57.5,50.89,38.17
2018,2,26,11,0,0.0,47.0,3.0,7.0,47.0,41.59,30.14
2018,2,26,11,15,0.0,73.0,3.05,7.1,73.0,64.7,49.82
2018,2,26,11,30,0.0,99.0,3.1,7.2,99.0,88.0,69.5
2018,2,26,11,45,1.5,129.5,3.2,7.3,130.5,117.65,94.44
2018,2,26,12,0,3.0,160.0,3.3,7.4,162.0,147.52,119.36
2018,2,26,12,15,4.5,157.0,3.35,7.45,160.0,145.71,117.82
2018,2,26,12,30,6.0,154.0,3.4,7.5,158.0,143.84,116.32
2018,2,26,12,45,19.5,179.0,3.5,7.55,192.5,185.29,151.28
2018,2,26,13,0,33.0,204.0,3.6,7.6,227.0,218.85,179.34
2018,2,26,13,15,23.0,170.5,3.7,7.65,186.5,176.43,143.99
2018,2,26,13,30,13.0,137.0,3.8,7.7,146.0,131.57,106.43
2018,2,26,13,45,11.5,137.5,3.85,7.75,145.0,130.29,105.43
2018,2,26,14,0,10.0,138.0,3.9,7.8,144.0,129.09,104.48
2018,2,26,14,15,9.0,148.0,3.95,7.7,153.5,136.79,111.12
2018,2,26,14,30,8.0,158.0,4.0,7.6,163.0,144.41,117.73
2018,2,26,14,45,64.0,176.5,4.0,7.5,210.0,187.76,154.4
2018,2,26,15,0,120.0,195.0,4.0,7.4,257.0,223.72,183.71
2018,2,26,15,15,78.5,183.0,4.0,7.4,222.0,187.32,153.25
2018,2,26,15,30,37.0,171.0,4.0,7.4,187.0,158.32,129.66
2018,2,26,15,45,21.0,139.5,3.8,7.0,148.5,125.12,102.17
2018,2,26,16,0,5.0,108.0,3.6,6.6,110.0,94.27,76.61
2018,2,26,16,15,70.5,100.5,3.25,6.2,120.0,89.87,70.3
2018,2,26,16,30,136.0,93.0,2.9,5.8,130.0,78.31,60.72
2018,2,26,16,45,133.0,80.5,2.55,5.4,110.5,63.96,53.23
2018,2,26,17,0,130.0,68.0,2.2,5.0,91.0,52.52,42.43
2018,2,26,17,15,83.0,48.5,2.05,4.7,61.5,39.22,29.65
2018,2,26,17,30,36.0,29.0,1.9,4.4,32.0,24.02,13.82
2018,2,26,17,45,20.0,15.5,1.75,4.1,17.0,14.1,0.0
2018,2,26,18,0,4.0,2.0,1.6,3.8,2.0,0.0,0.0
2018,2,26,18,15,2.0,1.0,1.55,3.65,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,27,6,45,18.5,11.0,1.65,2.25,12.0,18.98,0.0
2018,2,27,7,0,37.0,22.0,1.8,2.6,24.0,52.0,22.59
2018,2,27,7,15,91.0,40.5,1.95,2.95,53.0,124.57,101.34
2018,2,27,7,30,145.0,59.0,2.1,3.3,82.0,184.63,157.38
2018,2,27,7,45,274.0,70.5,2.25,3.65,133.5,304.46,264.12
2018,2,27,8,0,403.0,82.0,2.4,4.0,185.0,422.74,366.62
2018,2,27,8,15,585.0,74.0,2.45,4.5,258.5,573.19,490.91
2018,2,27,8,30,767.0,66.0,2.5,5.0,332.0,725.09,608.18
2018,2,27,8,45,756.5,77.0,2.5,5.55,370.5,755.05,627.09
2018,2,27,9,0,746.0,88.0,2.5,6.1,409.0,786.81,647.83
2018,2,27,9,15,828.0,79.0,2.55,6.6,469.5,862.12,700.85
2018,2,27,9,30,910.0,70.0,2.6,7.1,530.0,933.33,749.07
2018,2,27,9,45,926.0,72.5,2.6,7.65,570.5,966.52,768.6
2018,2,27,10,0,942.0,75.0,2.6,8.2,611.0,996.42,785.99
2018,2,27,10,15,954.5,76.0,2.65,8.6,645.0,1017.49,798.13
2018,2,27,10,30,967.0,77.0,2.7,9.0,679.0,1034.76,807.78
2018,2,27,10,45,976.5,77.0,2.75,9.45,705.5,1043.9,811.84
2018,2,27,11,0,986.0,77.0,2.8,9.9,732.0,1048.91,813.31
2018,2,27,11,15,991.0,78.0,2.85,10.15,750.5,1046.59,810.56
2018,2,27,11,30,996.0,79.0,2.9,10.4,769.0,1040.01,805.15
2018,2,27,11,45,999.0,79.5,2.95,10.65,779.0,1026.71,795.33
2018,2,27,12,0,1002.0,80.0,3.0,10.9,789.0,1009.23,782.82
2018,2,27,12,15,1001.5,80.0,3.05,11.0,789.5,983.95,765.47
2018,2,27,12,30,1001.0,80.0,3.1,11.1,790.0,954.81,745.49
2018,2,27,12,45,999.0,80.5,3.15,11.25,783.0,921.24,722.25
2018,2,27,13,0,997.0,81.0,3.2,11.4,776.0,884.14,696.45
2018,2,27,13,15,993.0,80.5,3.2,11.4,760.5,841.12,666.29
2018,2,27,13,30,989.0,80.0,3.2,11.4,745.0,795.11,633.76
2018,2,27,13,45,982.0,79.5,3.15,11.45,721.0,744.34,596.18
2018,2,27,14,0,975.0,79.0,3.1,11.5,697.0,691.29,554.41
2018,2,27,14,15,964.0,78.0,3.05,11.4,665.0,633.43,508.17
2018,2,27,14,30,953.0,77.0,3.0,11.3,633.0,574.24,459.49
2018,2,27,14,45,938.0,75.5,2.95,11.2,594.0,511.66,406.61
2018,2,27,15,0,923.0,74.0,2.9,11.1,555.0,448.76,351.77
2018,2,27,15,15,903.5,71.5,2.9,11.1,510.5,383.37,293.32
2018,2,27,15,30,884.0,69.0,2.9,11.1,466.0,318.81,234.32
2018,2,27,15,45,856.0,66.0,2.6,10.55,417.0,250.27,172.39
2018,2,27,16,0,828.0,63.0,2.3,10.0,368.0,186.62,116.57
2018,2,27,16,15,787.5,59.5,2.0,9.05,316.0,124.24,68.7
2018,2,27,16,30,747.0,56.0,1.7,8.1,264.0,66.69,38.21
2018,2,27,16,45,682.5,50.5,1.4,7.15,211.5,42.17,33.06
2018,2,27,17,0,618.0,45.0,1.1,6.2,159.0,38.6,29.68
2018,2,27,17,15,504.0,37.5,1.15,5.75,111.0,30.2,21.55
2018,2,27,17,30,390.0,30.0,1.2,5.3,63.0,25.11,15.07
2018,2,27,17,45,222.0,18.5,1.2,4.85,34.5,16.83,0.0
2018,2,27,18,0,54.0,7.0,1.2,4.4,6.0,0.0,0.0
2018,2,27,18,15,27.0,3.5,1.2,4.3,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.95,1.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,1.0,2.5,2.0,0.0,0.0
2018,2,28,6,45,167.0,14.0,1.05,3.05,24.0,94.0,0.0
2018,2,28,7,0,315.0,25.0,1.1,3.6,46.0,224.83,134.17
2018,2,28,7,15,440.5,33.0,1.25,4.4,90.5,334.46,275.8
2018,2,28,7,30,566.0,41.0,1.4,5.2,135.0,438.72,369.84
2018,2,28,7,45,635.0,47.0,1.5,6.0,186.0,520.4,439.69
2018,2,28,8,0,704.0,53.0,1.6,6.8,237.0,605.84,507.47
2018,2,28,8,15,696.5,64.0,1.55,7.45,277.5,641.81,533.08
2018,2,28,8,30,689.0,75.0,1.5,8.1,318.0,680.31,559.51
2018,2,28,8,45,724.0,80.5,1.5,8.75,367.0,738.89,600.11
2018,2,28,9,0,759.0,86.0,1.5,9.4,416.0,791.72,634.94
2018,2,28,9,15,759.0,95.0,1.55,9.9,453.5,827.1,657.31
2018,2,28,9,30,759.0,104.0,1.6,10.4,491.0,854.04,673.58
2018,2,28,9,45,569.5,167.5,1.6,10.9,470.0,756.91,600.93
2018,2,28,10,0,380.0,231.0,1.6,11.4,449.0,639.22,509.25
2018,2,28,10,15,401.5,241.0,1.7,11.7,482.5,672.35,534.1
2018,2,28,10,30,423.0,251.0,1.8,12.0,516.0,721.38,568.4
2018,2,28,10,45,409.5,266.0,1.9,12.35,531.0,705.7,555.48
2018,2,28,11,0,396.0,281.0,2.0,12.7,546.0,705.3,553.9
2018,2,28,11,15,462.0,265.0,2.1,12.85,581.5,760.83,594.99
2018,2,28,11,30,528.0,249.0,2.2,13.0,617.0,797.03,621.77
2018,2,28,11,45,536.0,249.5,2.25,13.2,627.0,792.93,618.03
2018,2,28,12,0,544.0,250.0,2.3,13.4,637.0,786.12,612.8
2018,2,28,12,15,596.5,230.0,2.4,13.4,655.0,794.47,620.52
2018,2,28,12,30,649.0,210.0,2.5,13.4,673.0,803.45,628.32
2018,2,28,12,45,785.5,153.5,2.55,13.45,708.5,833.95,651.49
2018,2,28,13,0,922.0,97.0,2.6,13.5,744.0,842.94,658.17
2018,2,28,13,15,858.5,117.5,2.6,13.4,710.0,784.48,616.99
2018,2,28,13,30,795.0,138.0,2.6,13.3,676.0,721.18,570.89
2018,2,28,13,45,793.5,133.5,2.65,13.2,655.0,677.0,538.13
2018,2,28,14,0,792.0,129.0,2.7,13.1,634.0,630.67,502.68
2018,2,28,14,15,726.5,141.0,2.7,12.95,587.5,561.95,448.62
2018,2,28,14,30,661.0,153.0,2.7,12.8,541.0,496.78,396.35
2018,2,28,14,45,695.0,131.5,2.65,12.6,517.0,451.84,358.69
2018,2,28,15,0,729.0,110.0,2.6,12.4,493.0,402.02,315.29
2018,2,28,15,15,586.5,132.5,2.6,12.4,424.5,326.31,252.39
2018,2,28,15,30,444.0,155.0,2.6,12.4,356.0,262.69,200.41
2018,2,28,15,45,374.0,148.0,2.5,11.75,305.0,209.04,156.21
2018,2,28,16,0,304.0,141.0,2.4,11.1,254.0,164.43,120.89
2018,2,28,16,15,348.5,115.5,2.15,10.55,227.5,123.67,86.12
2018,2,28,16,30,393.0,90.0,1.9,10.0,201.0,78.44,54.76
2018,2,28,16,45,271.5,79.0,1.65,9.45,148.5,58.39,47.41
2018,2,28,17,0,150.0,68.0,1.4,8.9,96.0,52.64,41.99
2018,2,28,17,15,117.5,49.5,1.3,8.55,67.5,39.0,29.14
2018,2,28,17,30,85.0,31.0,1.2,8.2,39.0,24.93,15.05
2018,2,28,17,45,50.5,17.0,1.1,7.9,21.0,15.46,0.0
2018,2,28,18,0,16.0,3.0,1.0,7.6,3.0,0.0,0.0
2018,2,28,18,15,8.0,1.5,0.95,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,8.65,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,4.1,8.8,4.0,3.5,0.0
2018,3,1,7,15,28.0,8.5,4.3,9.0,13.5,29.91,20.15
2018,3,1,7,30,56.0,13.0,4.5,9.2,23.0,62.23,49.46
2018,3,1,7,45,28.0,22.0,4.7,9.4,27.0,43.09,32.75
2018,3,1,8,0,0.0,31.0,4.9,9.6,31.0,27.3,18.2
2018,3,1,8,15,0.0,30.0,5.15,9.8,30.0,26.42,17.42
2018,3,1,8,30,0.0,29.0,5.4,10.0,29.0,25.54,16.6
2018,3,1,8,45,0.0,32.5,5.65,10.2,32.5,28.64,19.21
2018,3,1,9,0,0.0,36.0,5.9,10.4,36.0,31.75,21.8
2018,3,1,9,15,11.5,86.5,6.0,10.5,92.5,87.13,69.66
2018,3,1,9,30,23.0,137.0,6.1,10.6,149.0,157.98,129.78
2018,3,1,9,45,13.5,138.5,6.2,10.7,145.5,139.92,113.73
2018,3,1,10,0,4.0,140.0,6.3,10.8,142.0,131.86,106.21
2018,3,1,10,15,32.0,171.0,6.4,10.85,191.0,201.03,164.89
2018,3,1,10,30,60.0,202.0,6.5,10.9,240.0,260.93,215.04
2018,3,1,10,45,63.5,241.5,6.6,11.0,283.0,306.54,251.74
2018,3,1,11,0,67.0,281.0,6.7,11.1,326.0,351.9,287.89
2018,3,1,11,15,60.0,283.0,6.7,11.1,324.0,344.21,280.96
2018,3,1,11,30,53.0,285.0,6.7,11.1,322.0,336.54,274.22
2018,3,1,11,45,30.0,234.5,6.7,11.1,255.5,257.91,209.55
2018,3,1,12,0,7.0,184.0,6.7,11.1,189.0,173.85,139.75
2018,3,1,12,15,13.0,183.0,6.65,11.1,192.5,177.7,143.22
2018,3,1,12,30,19.0,182.0,6.6,11.1,196.0,189.1,152.83
2018,3,1,12,45,9.5,145.5,6.55,11.15,152.5,138.42,110.62
2018,3,1,13,0,0.0,109.0,6.5,11.2,109.0,97.01,75.88
2018,3,1,13,15,4.0,134.0,6.35,11.2,136.5,122.71,97.5
2018,3,1,13,30,8.0,159.0,6.2,11.2,164.0,148.06,118.72
2018,3,1,13,45,7.0,145.0,6.1,11.2,149.5,134.06,107.16
2018,3,1,14,0,6.0,131.0,6.0,11.2,135.0,120.28,95.8
2018,3,1,14,15,3.0,108.0,5.95,11.15,110.0,97.54,76.89
2018,3,1,14,30,0.0,85.0,5.9,11.1,85.0,75.31,58.3
2018,3,1,14,45,0.0,83.5,5.8,11.1,83.5,73.95,57.31
2018,3,1,15,0,0.0,82.0,5.7,11.1,82.0,72.6,56.32
2018,3,1,15,15,5.5,90.5,5.7,11.1,93.0,81.96,64.34
2018,3,1,15,30,11.0,99.0,5.7,11.1,104.0,90.38,71.48
2018,3,1,15,45,12.5,98.0,5.45,10.95,103.0,88.81,70.24
2018,3,1,16,0,14.0,97.0,5.2,10.8,102.0,86.82,68.64
2018,3,1,16,15,7.0,74.0,5.05,10.7,76.5,65.64,50.96
2018,3,1,16,30,0.0,51.0,4.9,10.6,51.0,45.01,33.5
2018,3,1,16,45,0.0,41.0,4.75,10.5,41.0,36.15,27.16
2018,3,1,17,0,0.0,31.0,4.6,10.4,31.0,27.31,18.99
2018,3,1,17,15,0.0,21.5,4.45,10.3,21.5,18.92,11.15
2018,3,1,17,30,0.0,12.0,4.3,10.2,12.0,10.54,3.13
2018,3,1,17,45,0.0,6.5,4.15,10.1,6.5,5.91,0.0
2018,3,1,18,0,0.0,1.0,4.0,10.0,1.0,0.91,0.0
2018,3,1,18,15,0.0,0.5,3.95,9.85,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,5.6,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,5.9,1.0,0.0,0.0
2018,3,2,6,45,5.0,11.5,1.4,6.2,12.0,12.91,0.0
2018,3,2,7,0,9.0,22.0,1.6,6.5,23.0,28.27,15.03
2018,3,2,7,15,24.0,41.0,1.8,6.7,45.0,61.43,47.15
2018,3,2,7,30,39.0,60.0,2.0,6.9,67.0,93.26,76.17
2018,3,2,7,45,50.0,73.5,2.2,7.1,85.5,114.74,95.87
2018,3,2,8,0,61.0,87.0,2.4,7.3,104.0,137.61,116.31
2018,3,2,8,15,48.0,96.0,2.55,7.5,111.0,137.14,115.47
2018,3,2,8,30,35.0,105.0,2.7,7.7,118.0,136.1,113.88
2018,3,2,8,45,52.5,145.0,2.9,7.95,167.0,198.34,166.93
2018,3,2,9,0,70.0,185.0,3.1,8.2,216.0,261.86,219.76
2018,3,2,9,15,59.5,195.0,3.3,8.4,223.0,261.89,218.49
2018,3,2,9,30,49.0,205.0,3.5,8.6,230.0,261.64,217.18
2018,3,2,9,45,142.5,217.5,3.65,8.8,299.0,379.5,316.07
2018,3,2,10,0,236.0,230.0,3.8,9.0,368.0,501.14,414.52
2018,3,2,10,15,341.0,235.5,3.9,9.15,446.5,608.11,499.4
2018,3,2,10,30,446.0,241.0,4.0,9.3,525.0,733.72,595.64
2018,3,2,10,45,400.0,267.0,4.15,9.45,529.0,698.28,566.23
2018,3,2,11,0,354.0,293.0,4.3,9.6,533.0,678.96,549.7
2018,3,2,11,15,416.5,280.5,4.35,9.65,569.5,734.71,592.88
2018,3,2,11,30,479.0,268.0,4.4,9.7,606.0,772.11,621.8
2018,3,2,11,45,425.5,294.0,4.5,9.75,597.0,737.71,593.92
2018,3,2,12,0,372.0,320.0,4.6,9.8,588.0,689.75,556.35
2018,3,2,12,15,352.0,323.5,4.6,9.85,577.5,662.25,534.72
2018,3,2,12,30,332.0,327.0,4.6,9.9,567.0,634.16,512.5
2018,3,2,12,45,233.5,317.0,4.65,9.9,485.0,514.05,417.77
2018,3,2,13,0,135.0,307.0,4.7,9.9,403.0,413.45,336.49
2018,3,2,13,15,75.5,239.5,4.7,9.85,293.0,282.68,230.83
2018,3,2,13,30,16.0,172.0,4.7,9.8,183.0,165.67,133.79
2018,3,2,13,45,9.5,140.0,4.75,9.75,146.5,131.19,105.27
2018,3,2,14,0,3.0,108.0,4.8,9.7,110.0,97.76,77.31
2018,3,2,14,15,3.5,125.0,4.75,9.55,127.0,113.01,90.33
2018,3,2,14,30,4.0,142.0,4.7,9.4,144.0,128.02,103.14
2018,3,2,14,45,3.0,141.0,4.65,9.25,142.5,126.12,101.8
2018,3,2,15,0,2.0,140.0,4.6,9.1,141.0,124.26,100.53
2018,3,2,15,15,1.5,126.5,4.6,9.1,127.0,111.8,90.25
2018,3,2,15,30,1.0,113.0,4.6,9.1,113.0,99.52,80.07
2018,3,2,15,45,19.0,120.5,4.35,8.7,127.5,109.14,87.97
2018,3,2,16,0,37.0,128.0,4.1,8.3,142.0,114.3,91.83
2018,3,2,16,15,74.0,116.5,3.75,8.0,139.5,104.0,81.81
2018,3,2,16,30,111.0,105.0,3.4,7.7,137.0,86.19,67.51
2018,3,2,16,45,78.0,80.5,3.05,7.4,101.0,64.09,53.0
2018,3,2,17,0,45.0,56.0,2.7,7.1,65.0,47.5,37.68
2018,3,2,17,15,27.5,40.0,2.6,6.95,45.0,34.42,25.33
2018,3,2,17,30,10.0,24.0,2.5,6.8,25.0,21.12,12.37
2018,3,2,17,45,5.0,13.0,2.4,6.65,13.5,11.59,0.0
2018,3,2,18,0,0.0,2.0,2.3,6.5,2.0,1.82,0.0
2018,3,2,18,15,0.0,1.0,2.4,6.45,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,3.85,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,4.2,1.0,0.0,0.0
2018,3,3,6,45,9.0,13.5,1.2,4.6,14.0,16.71,0.0
2018,3,3,7,0,18.0,26.0,1.3,5.0,27.0,39.82,25.02
2018,3,3,7,15,144.5,44.0,1.35,5.3,69.0,158.45,131.63
2018,3,3,7,30,271.0,62.0,1.4,5.6,111.0,281.92,240.32
2018,3,3,7,45,462.5,64.5,1.5,5.85,179.0,432.07,369.17
2018,3,3,8,0,654.0,67.0,1.6,6.1,247.0,596.52,502.5
2018,3,3,8,15,664.5,75.0,1.55,6.3,288.5,640.71,534.32
2018,3,3,8,30,675.0,83.0,1.5,6.5,330.0,683.33,564.57
2018,3,3,8,45,617.0,105.0,1.5,6.75,354.5,683.28,562.02
2018,3,3,9,0,559.0,127.0,1.5,7.0,379.0,675.97,554.32
2018,3,3,9,15,421.5,154.5,1.5,7.25,355.0,591.24,486.21
2018,3,3,9,30,284.0,182.0,1.5,7.5,331.0,485.2,400.4
2018,3,3,9,45,208.5,194.5,1.55,7.8,308.0,431.72,356.0
2018,3,3,10,0,133.0,207.0,1.6,8.1,285.0,356.51,293.59
2018,3,3,10,15,240.5,208.0,1.7,8.3,358.5,478.43,392.52
2018,3,3,10,30,348.0,209.0,1.8,8.5,432.0,602.85,488.53
2018,3,3,10,45,188.5,213.5,1.9,8.7,335.0,430.61,350.94
2018,3,3,11,0,29.0,218.0,2.0,8.9,238.0,244.66,198.15
2018,3,3,11,15,182.5,252.5,2.1,8.95,382.0,444.52,362.69
2018,3,3,11,30,336.0,287.0,2.2,9.0,526.0,640.85,514.11
2018,3,3,11,45,479.0,256.5,2.3,9.05,602.0,748.75,595.54
2018,3,3,12,0,622.0,226.0,2.4,9.1,678.0,838.53,662.76
2018,3,3,12,15,524.5,257.5,2.5,9.1,639.0,760.8,603.72
2018,3,3,12,30,427.0,289.0,2.6,9.1,600.0,689.19,549.45
2018,3,3,12,45,469.5,275.0,2.7,9.1,613.5,691.91,553.33
2018,3,3,13,0,512.0,261.0,2.8,9.1,627.0,690.22,553.18
2018,3,3,13,15,366.0,286.0,2.85,9.0,545.0,568.85,458.92
2018,3,3,13,30,220.0,311.0,2.9,8.9,463.0,459.69,372.38
2018,3,3,13,45,260.0,288.5,2.95,8.8,462.0,458.79,373.07
2018,3,3,14,0,300.0,266.0,3.0,8.7,461.0,445.13,362.88
2018,3,3,14,15,292.0,260.5,3.0,8.55,443.0,415.56,338.95
2018,3,3,14,30,284.0,255.0,3.0,8.4,425.0,386.11,314.78
2018,3,3,14,45,289.5,231.5,3.0,8.2,396.0,347.2,282.76
2018,3,3,15,0,295.0,208.0,3.0,8.0,367.0,307.76,249.46
2018,3,3,15,15,305.5,196.0,3.0,8.0,349.0,279.29,224.0
2018,3,3,15,30,316.0,184.0,3.0,8.0,331.0,249.24,196.56
2018,3,3,15,45,257.5,141.5,2.9,7.5,253.0,177.71,136.98
2018,3,3,16,0,199.0,99.0,2.8,7.0,175.0,114.58,84.96
2018,3,3,16,15,416.5,82.5,2.55,6.65,213.5,104.47,67.93
2018,3,3,16,30,634.0,66.0,2.3,6.3,252.0,67.93,41.38
2018,3,3,16,45,546.0,61.0,2.05,5.95,199.5,46.14,36.91
2018,3,3,17,0,458.0,56.0,1.8,5.6,147.0,43.76,34.55
2018,3,3,17,15,339.0,45.5,1.65,5.3,102.0,36.44,27.4
2018,3,3,17,30,220.0,35.0,1.5,5.0,57.0,27.34,18.03
2018,3,3,17,45,121.0,20.0,1.4,4.75,31.0,15.82,0.0
2018,3,3,18,0,22.0,5.0,1.3,4.5,5.0,4.55,0.0
2018,3,3,18,15,11.0,2.5,1.25,4.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
