Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,0,8.0,197.0,2.6,10.8,203.0,188.61,151.19
2018,3,14,11,15,9.5,206.5,2.55,10.85,213.5,198.71,159.16
2018,3,14,11,30,11.0,216.0,2.5,10.9,224.0,208.69,167.07
2018,3,14,11,45,13.5,225.5,2.5,11.0,235.5,219.47,175.65
2018,3,14,12,0,16.0,235.0,2.5,11.1,247.0,230.03,184.04
2018,3,14,12,15,52.5,291.5,2.5,11.1,332.0,329.3,263.96
2018,3,14,12,30,89.0,348.0,2.5,11.1,417.0,415.15,331.15
2018,3,14,12,45,53.5,307.0,2.5,11.1,348.5,338.1,269.97
2018,3,14,13,0,18.0,266.0,2.5,11.1,280.0,256.14,204.56
2018,3,14,13,15,49.5,298.0,2.5,11.1,335.0,317.38,254.34
2018,3,14,13,30,81.0,330.0,2.5,11.1,390.0,366.28,293.19
2018,3,14,13,45,106.0,323.0,2.5,11.1,398.5,369.91,296.45
2018,3,14,14,0,131.0,316.0,2.5,11.1,407.0,376.53,302.01
2018,3,14,14,15,125.5,278.0,2.5,11.05,362.0,328.0,263.9
2018,3,14,14,30,120.0,240.0,2.5,11.0,317.0,280.89,226.52
2018,3,14,14,45,84.5,222.5,2.5,10.95,275.0,236.43,190.59
2018,3,14,15,0,49.0,205.0,2.5,10.9,233.0,199.69,160.89
2018,3,14,15,15,206.5,189.5,2.5,10.9,295.5,237.39,188.93
2018,3,14,15,30,364.0,174.0,2.5,10.9,358.0,253.46,195.89
2018,3,14,15,45,514.0,137.0,2.5,10.6,369.0,229.9,168.26
2018,3,14,16,0,664.0,100.0,2.5,10.3,380.0,188.43,124.87
2018,3,14,16,15,553.5,101.5,2.25,9.9,315.0,132.41,84.7
2018,3,14,16,30,443.0,103.0,2.0,9.5,250.0,88.58,62.17
2018,3,14,16,45,438.0,84.0,1.75,9.1,208.5,61.51,50.4
2018,3,14,17,0,433.0,65.0,1.5,8.7,167.0,49.61,39.62
2018,3,14,17,15,437.5,52.0,1.4,8.05,132.5,40.79,31.42
2018,3,14,17,30,442.0,39.0,1.3,7.4,98.0,31.43,22.47
2018,3,14,17,45,301.0,28.0,1.2,6.8,60.0,23.14,13.14
2018,3,14,18,0,160.0,17.0,1.1,6.2,22.0,15.46,0.0
2018,3,14,18,15,80.0,8.5,1.1,6.0,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,15,6,15,56.0,8.0,1.2,3.55,10.0,0.0,0.0
2018,3,15,6,30,112.0,16.0,1.4,4.3,20.0,66.45,0.0
2018,3,15,6,45,249.5,30.0,1.55,5.05,59.0,196.86,151.33
2018,3,15,7,0,387.0,44.0,1.7,5.8,98.0,305.08,254.98
2018,3,15,7,15,534.5,47.5,1.8,6.4,156.0,422.35,357.81
2018,3,15,7,30,682.0,51.0,1.9,7.0,214.0,546.96,462.46
2018,3,15,7,45,733.0,54.5,2.05,7.65,268.0,619.66,519.38
2018,3,15,8,0,784.0,58.0,2.2,8.3,322.0,694.26,575.49
2018,3,15,8,15,816.5,62.0,2.25,8.75,375.0,756.15,619.64
2018,3,15,8,30,849.0,66.0,2.3,9.2,428.0,817.61,662.12
2018,3,15,8,45,870.0,69.0,2.35,9.65,477.0,858.32,688.4
2018,3,15,9,0,891.0,72.0,2.4,10.1,526.0,905.11,718.76
2018,3,15,9,15,907.0,74.0,2.5,10.45,570.5,943.65,743.49
2018,3,15,9,30,923.0,76.0,2.6,10.8,615.0,979.32,766.08
2018,3,15,9,45,934.0,78.0,2.7,11.1,653.5,1006.97,783.18
2018,3,15,10,0,945.0,80.0,2.8,11.4,692.0,1031.05,797.91
2018,3,15,10,15,952.0,82.0,2.9,11.6,723.5,1047.38,807.75
2018,3,15,10,30,959.0,84.0,3.0,11.8,755.0,1059.72,815.06
2018,3,15,10,45,761.5,165.5,3.1,12.0,709.5,973.31,754.64
2018,3,15,11,0,564.0,247.0,3.2,12.2,664.0,854.71,669.26
2018,3,15,11,15,377.5,305.5,3.35,12.25,587.0,709.98,560.46
2018,3,15,11,30,191.0,364.0,3.5,12.3,510.0,567.84,449.65
2018,3,15,11,45,264.5,342.0,3.65,12.4,547.0,622.75,493.84
2018,3,15,12,0,338.0,320.0,3.8,12.5,584.0,657.66,521.87
2018,3,15,12,15,218.0,340.0,3.95,12.45,510.0,542.9,432.28
2018,3,15,12,30,98.0,360.0,4.1,12.4,436.0,434.99,346.47
2018,3,15,12,45,65.5,330.5,4.2,12.35,381.0,371.46,296.76
2018,3,15,13,0,33.0,301.0,4.3,12.3,326.0,311.0,248.59
2018,3,15,13,15,26.0,278.0,4.4,12.15,297.5,279.74,224.05
2018,3,15,13,30,19.0,255.0,4.5,12.0,269.0,243.28,195.04
2018,3,15,13,45,14.0,230.5,4.6,11.9,240.5,215.82,173.1
2018,3,15,14,0,9.0,206.0,4.7,11.8,212.0,189.19,151.66
2018,3,15,14,15,9.0,200.0,4.7,11.6,206.0,182.72,146.74
2018,3,15,14,30,9.0,194.0,4.7,11.4,200.0,176.25,141.77
2018,3,15,14,45,25.5,208.0,4.7,11.2,223.0,196.02,158.42
2018,3,15,15,0,42.0,222.0,4.7,11.0,246.0,211.05,170.91
2018,3,15,15,15,41.0,206.0,4.7,11.0,228.0,192.23,155.44
2018,3,15,15,30,40.0,190.0,4.7,11.0,210.0,173.69,140.15
2018,3,15,15,45,75.0,179.0,4.5,10.45,212.5,167.43,133.91
2018,3,15,16,0,110.0,168.0,4.3,9.9,215.0,154.41,121.59
2018,3,15,16,15,116.0,146.5,4.05,9.6,190.5,127.75,99.52
2018,3,15,16,30,122.0,125.0,3.8,9.3,166.0,100.76,79.26
2018,3,15,16,45,79.0,99.0,3.55,9.0,124.0,77.45,64.82
2018,3,15,17,0,36.0,73.0,3.3,8.7,82.0,60.83,49.77
2018,3,15,17,15,25.5,55.0,3.05,8.45,60.5,46.54,36.54
2018,3,15,17,30,15.0,37.0,2.8,8.2,39.0,31.96,22.88
2018,3,15,17,45,14.5,23.0,2.6,8.0,24.5,20.18,10.93
2018,3,15,18,0,14.0,9.0,2.4,7.8,10.0,8.19,0.0
2018,3,15,18,15,7.0,4.5,2.3,7.65,5.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.2,7.4,1.0,0.91,0.0
2018,3,16,6,30,0.0,2.0,2.4,7.6,2.0,1.82,0.0
2018,3,16,6,45,0.0,4.5,2.55,7.85,4.5,3.94,0.0
2018,3,16,7,0,0.0,7.0,2.7,8.1,7.0,6.14,0.0
2018,3,16,7,15,0.0,10.5,2.85,8.25,10.5,9.22,2.4
2018,3,16,7,30,0.0,14.0,3.0,8.4,14.0,12.3,5.15
2018,3,16,7,45,0.0,18.5,3.15,8.55,18.5,16.27,8.65
2018,3,16,8,0,0.0,23.0,3.3,8.7,23.0,20.24,12.11
2018,3,16,8,15,0.0,28.0,3.4,8.8,28.0,24.66,15.91
2018,3,16,8,30,0.0,33.0,3.5,8.9,33.0,29.09,19.69
2018,3,16,8,45,0.0,40.0,3.55,9.0,40.0,35.3,24.96
2018,3,16,9,0,0.0,47.0,3.6,9.1,47.0,41.51,30.2
2018,3,16,9,15,11.0,110.0,3.7,9.2,116.5,109.11,88.15
2018,3,16,9,30,22.0,173.0,3.8,9.3,186.0,194.12,159.29
2018,3,16,9,45,32.0,208.0,3.9,9.35,228.0,241.44,198.03
2018,3,16,10,0,42.0,243.0,4.0,9.4,270.0,288.93,236.47
2018,3,16,10,15,21.0,174.5,4.1,9.45,188.0,191.89,156.05
2018,3,16,10,30,0.0,106.0,4.2,9.5,106.0,94.51,74.17
2018,3,16,10,45,1.0,125.5,4.3,9.5,126.0,113.62,90.15
2018,3,16,11,0,2.0,145.0,4.4,9.5,146.0,132.8,106.01
2018,3,16,11,15,59.0,183.5,4.5,9.5,228.5,248.24,203.36
2018,3,16,11,30,116.0,222.0,4.6,9.5,311.0,341.92,280.76
2018,3,16,11,45,243.0,225.5,4.65,9.55,415.0,476.58,391.44
2018,3,16,12,0,370.0,229.0,4.7,9.6,519.0,606.82,495.11
2018,3,16,12,15,186.5,182.5,4.8,9.6,328.5,362.95,298.96
2018,3,16,12,30,3.0,136.0,4.9,9.6,138.0,124.36,98.55
2018,3,16,12,45,6.5,163.5,4.95,9.6,168.5,152.25,122.01
2018,3,16,13,0,10.0,191.0,5.0,9.6,199.0,179.83,144.86
2018,3,16,13,15,8.0,184.0,5.0,9.55,190.0,171.11,137.69
2018,3,16,13,30,6.0,177.0,5.0,9.5,181.0,162.59,130.75
2018,3,16,13,45,11.0,185.5,5.0,9.45,193.0,173.03,139.67
2018,3,16,14,0,16.0,194.0,5.0,9.4,205.0,182.82,148.02
2018,3,16,14,15,38.5,226.0,4.95,9.3,251.5,225.84,183.97
2018,3,16,14,30,61.0,258.0,4.9,9.2,298.0,261.87,213.71
2018,3,16,14,45,90.0,256.0,4.8,9.1,311.0,267.57,218.36
2018,3,16,15,0,119.0,254.0,4.7,9.0,324.0,270.51,220.29
2018,3,16,15,15,180.5,218.5,4.7,9.0,315.5,251.69,203.17
2018,3,16,15,30,242.0,183.0,4.7,9.0,307.0,225.06,178.15
2018,3,16,15,45,227.0,167.5,4.45,8.7,275.0,189.85,147.66
2018,3,16,16,0,212.0,152.0,4.2,8.4,243.0,156.62,119.49
2018,3,16,16,15,272.0,136.5,3.8,8.05,238.0,132.78,97.72
2018,3,16,16,30,332.0,121.0,3.4,7.7,233.0,101.23,75.86
2018,3,16,16,45,390.5,95.5,3.05,7.4,205.5,69.43,57.93
2018,3,16,17,0,449.0,70.0,2.7,7.1,178.0,53.66,43.57
2018,3,16,17,15,411.0,56.0,2.3,6.45,136.0,43.94,34.53
2018,3,16,17,30,373.0,42.0,1.9,5.8,94.0,33.72,24.76
2018,3,16,17,45,278.5,31.0,1.55,5.15,60.5,25.69,15.97
2018,3,16,18,0,184.0,20.0,1.2,4.5,27.0,18.19,0.0
2018,3,16,18,15,92.0,10.0,1.2,4.3,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,17,6,15,0.0,4.0,1.15,5.1,4.0,3.64,0.0
2018,3,17,6,30,0.0,8.0,1.4,5.4,8.0,7.03,0.0
2018,3,17,6,45,0.0,19.0,1.6,5.7,19.0,16.72,8.19
2018,3,17,7,0,0.0,30.0,1.8,6.0,30.0,26.44,17.31
2018,3,17,7,15,0.0,40.0,1.9,6.15,40.0,35.28,25.39
2018,3,17,7,30,0.0,50.0,2.0,6.3,50.0,44.14,33.34
2018,3,17,7,45,4.5,56.5,2.05,6.5,58.0,53.16,41.42
2018,3,17,8,0,9.0,63.0,2.1,6.7,66.0,62.57,49.73
2018,3,17,8,15,126.0,120.5,2.1,6.9,175.0,238.79,204.37
2018,3,17,8,30,243.0,178.0,2.1,7.1,284.0,427.57,360.47
2018,3,17,8,45,300.0,192.0,2.1,7.3,338.0,499.67,416.69
2018,3,17,9,0,357.0,206.0,2.1,7.5,392.0,574.18,473.96
2018,3,17,9,15,376.5,221.5,2.05,7.65,432.0,617.25,504.75
2018,3,17,9,30,396.0,237.0,2.0,7.8,472.0,659.52,534.61
2018,3,17,9,45,563.0,195.5,2.0,7.95,553.0,796.44,637.85
2018,3,17,10,0,730.0,154.0,2.0,8.1,634.0,926.84,728.04
2018,3,17,10,15,606.0,208.5,1.95,8.25,619.5,868.44,683.03
2018,3,17,10,30,482.0,263.0,1.9,8.4,605.0,799.67,629.18
2018,3,17,10,45,512.0,261.0,1.85,8.6,635.0,824.43,646.39
2018,3,17,11,0,542.0,259.0,1.8,8.8,665.0,846.59,660.62
2018,3,17,11,15,595.5,241.0,1.8,8.85,696.0,876.49,681.85
2018,3,17,11,30,649.0,223.0,1.8,8.9,727.0,899.16,697.92
2018,3,17,11,45,442.0,270.0,1.75,9.0,614.5,730.74,572.84
2018,3,17,12,0,235.0,317.0,1.7,9.1,502.0,557.96,441.62
2018,3,17,12,15,199.5,325.0,1.8,9.15,482.0,510.0,406.29
2018,3,17,12,30,164.0,333.0,1.9,9.2,462.0,477.52,381.02
2018,3,17,12,45,114.5,315.5,1.95,9.2,405.0,408.87,327.37
2018,3,17,13,0,65.0,298.0,2.0,9.2,348.0,333.46,267.74
2018,3,17,13,15,120.0,301.0,2.05,9.15,391.5,382.94,308.52
2018,3,17,13,30,175.0,304.0,2.1,9.1,435.0,417.02,336.14
2018,3,17,13,45,303.5,291.5,2.2,9.0,509.5,487.53,392.92
2018,3,17,14,0,432.0,279.0,2.3,8.9,584.0,543.12,436.39
2018,3,17,14,15,360.5,282.0,2.3,8.8,529.0,471.5,379.47
2018,3,17,14,30,289.0,285.0,2.3,8.7,474.0,411.74,331.87
2018,3,17,14,45,286.0,264.0,2.3,8.55,442.0,370.57,298.76
2018,3,17,15,0,283.0,243.0,2.3,8.4,410.0,329.75,265.05
2018,3,17,15,15,305.0,225.0,2.3,8.4,393.0,300.58,239.41
2018,3,17,15,30,327.0,207.0,2.3,8.4,376.0,268.68,210.61
2018,3,17,15,45,396.5,172.5,2.25,8.15,357.5,230.88,174.71
2018,3,17,16,0,466.0,138.0,2.2,7.9,339.0,184.86,131.61
2018,3,17,16,15,472.5,120.5,1.95,7.65,302.5,137.36,92.98
2018,3,17,16,30,479.0,103.0,1.7,7.4,266.0,89.25,62.54
2018,3,17,16,45,362.5,94.0,1.5,7.1,205.5,68.08,56.78
2018,3,17,17,0,246.0,85.0,1.3,6.8,145.0,65.14,54.11
2018,3,17,17,15,274.5,64.0,1.2,6.35,116.0,48.18,38.44
2018,3,17,17,30,303.0,43.0,1.1,5.9,87.0,33.14,24.3
2018,3,17,17,45,233.5,31.5,1.0,5.4,57.0,24.67,15.36
2018,3,17,18,0,164.0,20.0,0.9,4.9,27.0,18.19,0.0
2018,3,17,18,15,82.0,10.0,0.9,4.75,13.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,2.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,3.15,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,3.1,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,6,15,94.0,12.0,0.75,3.3,17.0,50.0,0.0
2018,3,18,6,30,188.0,24.0,0.8,3.7,34.0,135.74,21.74
2018,3,18,6,45,254.0,36.5,0.85,4.05,66.0,207.64,166.95
2018,3,18,7,0,320.0,49.0,0.9,4.4,98.0,272.29,229.27
2018,3,18,7,15,418.5,59.5,0.95,4.9,150.0,366.13,311.44
2018,3,18,7,30,517.0,70.0,1.0,5.4,202.0,466.86,395.66
2018,3,18,7,45,494.5,88.5,1.1,5.95,237.5,496.28,418.7
2018,3,18,8,0,472.0,107.0,1.2,6.5,273.0,517.19,434.29
2018,3,18,8,15,543.5,113.5,1.25,7.1,332.5,607.03,503.32
2018,3,18,8,30,615.0,120.0,1.3,7.7,392.0,695.24,566.77
2018,3,18,8,45,729.5,106.0,1.3,8.25,463.5,799.07,638.71
2018,3,18,9,0,844.0,92.0,1.3,8.8,535.0,900.92,706.04
2018,3,18,9,15,727.5,132.5,1.25,9.3,537.0,866.97,676.98
2018,3,18,9,30,611.0,173.0,1.2,9.8,539.0,816.14,638.19
2018,3,18,9,45,528.0,215.5,1.15,10.3,546.0,786.06,612.83
2018,3,18,10,0,445.0,258.0,1.1,10.8,553.0,756.78,586.96
2018,3,18,10,15,399.0,287.0,1.1,11.05,560.5,727.4,563.8
2018,3,18,10,30,353.0,316.0,1.1,11.3,568.0,713.11,550.93
2018,3,18,10,45,284.0,343.0,1.1,11.6,550.0,671.06,517.72
2018,3,18,11,0,215.0,370.0,1.1,11.9,532.0,609.48,470.97
2018,3,18,11,15,324.0,347.0,1.05,11.9,597.0,702.71,539.98
2018,3,18,11,30,433.0,324.0,1.0,11.9,662.0,789.86,600.87
2018,3,18,11,45,412.5,337.0,0.9,11.9,661.5,757.82,575.54
2018,3,18,12,0,392.0,350.0,0.8,11.9,661.0,739.07,560.6
2018,3,18,12,15,374.0,357.0,0.8,11.8,653.5,715.16,543.73
2018,3,18,12,30,356.0,364.0,0.8,11.7,646.0,690.35,526.24
2018,3,18,12,45,293.5,372.5,0.8,11.6,603.5,628.66,481.73
2018,3,18,13,0,231.0,381.0,0.8,11.5,561.0,559.59,431.74
2018,3,18,13,15,142.0,353.5,0.85,11.4,463.5,450.22,351.12
2018,3,18,13,30,53.0,326.0,0.9,11.3,366.0,340.83,267.99
2018,3,18,13,45,38.5,297.5,0.9,11.25,326.0,298.98,236.46
2018,3,18,14,0,24.0,269.0,0.9,11.2,286.0,254.96,202.34
2018,3,18,14,15,21.0,251.5,0.95,11.1,266.0,235.17,187.3
2018,3,18,14,30,18.0,234.0,1.0,11.0,246.0,215.88,172.4
2018,3,18,14,45,12.5,210.0,1.0,10.9,218.0,190.31,152.24
2018,3,18,15,0,7.0,186.0,1.0,10.8,190.0,165.69,132.73
2018,3,18,15,15,12.5,182.0,1.0,10.8,188.5,162.73,130.61
2018,3,18,15,30,18.0,178.0,1.0,10.8,187.0,158.87,127.56
2018,3,18,15,45,10.0,151.0,0.75,10.3,156.0,132.44,106.33
2018,3,18,16,0,2.0,124.0,0.5,9.8,125.0,107.4,86.19
2018,3,18,16,15,6.0,106.5,0.55,9.55,108.5,92.48,73.86
2018,3,18,16,30,10.0,89.0,0.6,9.3,92.0,77.22,61.21
2018,3,18,16,45,85.5,90.0,0.6,9.0,111.5,71.61,59.54
2018,3,18,17,0,161.0,91.0,0.6,8.7,131.0,68.88,57.08
2018,3,18,17,15,141.0,71.5,0.65,8.45,100.5,55.13,44.41
2018,3,18,17,30,121.0,52.0,0.7,8.2,70.0,40.88,31.03
2018,3,18,17,45,81.5,34.0,0.8,7.9,44.0,27.21,17.53
2018,3,18,18,0,42.0,16.0,0.9,7.6,18.0,13.16,0.0
2018,3,18,18,15,21.0,8.0,0.9,7.5,9.0,7.28,0.0
2018,3,18,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,19,6,15,138.5,11.5,1.25,3.2,19.5,68.28,0.0
2018,3,19,6,30,277.0,23.0,1.4,4.1,39.0,176.59,65.41
2018,3,19,6,45,417.5,32.5,1.55,5.05,85.0,289.99,235.27
2018,3,19,7,0,558.0,42.0,1.7,6.0,131.0,405.53,339.77
2018,3,19,7,15,632.5,48.0,1.8,6.75,184.5,483.36,408.38
2018,3,19,7,30,707.0,54.0,1.9,7.5,238.0,572.97,482.43
2018,3,19,7,45,690.0,67.0,2.05,8.3,279.0,613.97,513.4
2018,3,19,8,0,673.0,80.0,2.2,9.1,320.0,646.63,536.75
2018,3,19,8,15,593.5,109.0,2.4,9.85,344.0,643.54,532.17
2018,3,19,8,30,514.0,138.0,2.6,10.6,368.0,624.92,515.21
2018,3,19,8,45,678.5,115.5,2.8,11.4,453.5,766.82,620.92
2018,3,19,9,0,843.0,93.0,3.0,12.2,539.0,902.48,716.08
2018,3,19,9,15,889.0,87.0,3.05,12.75,592.0,948.58,744.41
2018,3,19,9,30,935.0,81.0,3.1,13.3,645.0,1002.31,778.43
2018,3,19,9,45,918.5,92.0,3.15,13.9,674.5,1014.14,782.92
2018,3,19,10,0,902.0,103.0,3.2,14.5,704.0,1021.15,784.65
2018,3,19,10,15,888.5,113.5,3.2,14.85,728.5,1036.85,792.81
2018,3,19,10,30,875.0,124.0,3.2,15.2,753.0,1037.62,790.88
2018,3,19,10,45,812.0,156.0,3.25,15.6,754.5,1008.11,768.99
2018,3,19,11,0,749.0,188.0,3.3,16.0,756.0,982.53,750.16
2018,3,19,11,15,827.5,158.0,3.4,16.25,797.5,1010.43,768.83
2018,3,19,11,30,906.0,128.0,3.5,16.5,839.0,1030.61,781.8
2018,3,19,11,45,894.5,135.0,3.55,16.75,842.5,1020.0,773.7
2018,3,19,12,0,883.0,142.0,3.6,17.0,846.0,995.23,756.35
2018,3,19,12,15,688.5,226.5,3.55,16.95,775.5,885.7,680.31
2018,3,19,12,30,494.0,311.0,3.5,16.9,705.0,769.72,593.6
2018,3,19,12,45,542.0,290.5,3.45,16.9,718.5,768.55,594.32
2018,3,19,13,0,590.0,270.0,3.4,16.9,732.0,762.35,590.48
2018,3,19,13,15,612.5,254.0,3.25,16.85,724.5,735.43,570.8
2018,3,19,13,30,635.0,238.0,3.1,16.8,717.0,707.7,550.27
2018,3,19,13,45,711.5,196.0,2.95,16.75,717.0,686.77,535.34
2018,3,19,14,0,788.0,154.0,2.8,16.7,717.0,656.25,512.51
2018,3,19,14,15,748.5,159.5,2.65,16.7,675.5,593.45,463.4
2018,3,19,14,30,709.0,165.0,2.5,16.7,634.0,532.71,415.12
2018,3,19,14,45,560.0,197.0,2.3,16.7,554.0,443.76,344.69
2018,3,19,15,0,411.0,229.0,2.1,16.7,474.0,371.57,287.38
2018,3,19,15,15,357.0,219.5,2.1,16.7,421.0,313.81,241.04
2018,3,19,15,30,303.0,210.0,2.1,16.7,368.0,263.57,200.51
2018,3,19,15,45,275.0,186.0,1.8,16.15,319.0,214.46,160.56
2018,3,19,16,0,247.0,162.0,1.5,15.6,270.0,169.31,124.39
2018,3,19,16,15,377.5,130.5,1.3,15.0,273.0,135.1,92.3
2018,3,19,16,30,508.0,99.0,1.1,14.4,276.0,86.92,58.32
2018,3,19,16,45,470.5,86.5,0.9,13.75,229.5,63.06,50.84
2018,3,19,17,0,433.0,74.0,0.7,13.1,183.0,55.0,43.79
2018,3,19,17,15,335.5,62.5,0.7,12.65,135.0,47.13,36.6
2018,3,19,17,30,238.0,51.0,0.7,12.2,87.0,39.05,28.95
2018,3,19,17,45,151.5,34.5,0.7,11.7,54.0,26.82,17.07
2018,3,19,18,0,65.0,18.0,0.7,11.2,21.0,14.73,0.0
2018,3,19,18,15,32.5,9.0,0.7,11.0,10.5,8.19,0.0
2018,3,19,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,8.35,2.0,1.82,0.0
2018,3,20,6,30,0.0,4.0,2.9,8.4,4.0,3.5,0.0
2018,3,20,6,45,0.0,5.5,3.05,8.45,5.5,4.82,0.0
2018,3,20,7,0,0.0,7.0,3.2,8.5,7.0,6.14,0.0
2018,3,20,7,15,0.0,9.0,3.0,8.55,9.0,7.9,1.26
2018,3,20,7,30,0.0,11.0,2.8,8.6,11.0,9.66,2.84
2018,3,20,7,45,0.0,13.5,2.6,8.6,13.5,11.87,4.78
2018,3,20,8,0,0.0,16.0,2.4,8.6,16.0,14.07,6.7
2018,3,20,8,15,0.0,20.5,2.55,8.7,20.5,18.05,10.13
2018,3,20,8,30,0.0,25.0,2.7,8.8,25.0,22.03,13.54
2018,3,20,8,45,0.0,43.5,2.85,8.9,43.5,38.4,27.62
2018,3,20,9,0,0.0,62.0,3.0,9.0,62.0,54.82,41.58
2018,3,20,9,15,0.0,79.0,3.2,9.1,79.0,69.95,54.31
2018,3,20,9,30,0.0,96.0,3.4,9.2,96.0,85.27,67.08
2018,3,20,9,45,0.0,99.0,3.55,9.35,99.0,88.04,69.19
2018,3,20,10,0,0.0,102.0,3.7,9.5,102.0,90.81,71.32
2018,3,20,10,15,0.0,97.0,3.8,9.65,97.0,86.18,67.26
2018,3,20,10,30,0.0,92.0,3.9,9.8,92.0,81.67,63.33
2018,3,20,10,45,0.0,85.0,4.05,9.9,85.0,75.45,58.02
2018,3,20,11,0,0.0,78.0,4.2,10.0,78.0,69.24,52.73
2018,3,20,11,15,0.0,79.0,4.3,10.15,79.0,70.15,53.41
2018,3,20,11,30,0.0,80.0,4.4,10.3,80.0,71.05,54.09
2018,3,20,11,45,0.0,83.5,4.5,10.4,83.5,74.19,56.65
2018,3,20,12,0,0.0,87.0,4.6,10.5,87.0,77.31,59.22
2018,3,20,12,15,0.0,76.0,4.6,10.6,76.0,67.51,51.02
2018,3,20,12,30,0.0,65.0,4.6,10.7,65.0,57.71,42.83
2018,3,20,12,45,0.0,67.0,4.65,10.8,67.0,59.48,44.31
2018,3,20,13,0,0.0,69.0,4.7,10.9,69.0,61.25,45.8
2018,3,20,13,15,0.0,73.5,4.6,10.95,73.5,65.25,49.16
2018,3,20,13,30,0.0,78.0,4.5,11.0,78.0,69.23,52.54
2018,3,20,13,45,0.0,76.5,4.4,11.0,76.5,67.88,51.47
2018,3,20,14,0,0.0,75.0,4.3,11.0,75.0,66.52,50.41
2018,3,20,14,15,0.0,70.5,4.15,11.0,70.5,62.49,47.12
2018,3,20,14,30,0.0,66.0,4.0,11.0,66.0,58.46,43.84
2018,3,20,14,45,0.0,61.0,3.9,10.95,61.0,54.0,40.19
2018,3,20,15,0,0.0,56.0,3.8,10.9,56.0,49.54,36.54
2018,3,20,15,15,0.0,65.0,3.8,10.9,65.0,57.5,43.42
2018,3,20,15,30,0.0,74.0,3.8,10.9,74.0,65.48,50.34
2018,3,20,15,45,0.0,90.5,3.65,10.75,90.5,79.92,62.83
2018,3,20,16,0,0.0,107.0,3.5,10.6,107.0,93.31,74.48
2018,3,20,16,15,2.0,108.0,3.5,10.5,108.5,93.36,74.7
2018,3,20,16,30,4.0,109.0,3.5,10.4,110.0,92.41,74.14
2018,3,20,16,45,11.5,100.5,3.45,10.3,103.5,84.27,70.62
2018,3,20,17,0,19.0,92.0,3.4,10.2,97.0,76.43,63.56
2018,3,20,17,15,10.5,71.5,3.3,10.1,74.0,59.89,48.42
2018,3,20,17,30,2.0,51.0,3.2,10.0,51.0,43.23,32.92
2018,3,20,17,45,7.5,33.0,3.1,9.95,33.5,28.32,18.58
2018,3,20,18,0,13.0,15.0,3.0,9.9,16.0,13.27,0.0
2018,3,20,18,15,6.5,7.5,2.95,9.85,8.0,6.82,0.0
2018,3,20,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.95,11.65,2.0,1.82,0.0
2018,3,21,6,30,0.0,4.0,2.1,11.8,4.0,3.5,0.0
2018,3,21,6,45,0.0,5.5,2.3,12.0,5.5,4.82,0.0
2018,3,21,7,0,0.0,7.0,2.5,12.2,7.0,6.14,0.0
2018,3,21,7,15,0.0,12.5,2.65,12.3,12.5,10.98,3.84
2018,3,21,7,30,0.0,18.0,2.8,12.4,18.0,15.82,8.07
2018,3,21,7,45,0.0,35.0,2.95,12.5,35.0,30.84,21.04
2018,3,21,8,0,0.0,52.0,3.1,12.6,52.0,45.9,33.91
2018,3,21,8,15,0.0,76.0,3.15,12.8,76.0,67.23,51.94
2018,3,21,8,30,0.0,100.0,3.2,13.0,100.0,90.25,71.14
2018,3,21,8,45,5.5,140.5,3.3,13.15,143.5,135.32,108.71
2018,3,21,9,0,11.0,181.0,3.4,13.3,187.0,181.46,146.48
2018,3,21,9,15,21.5,210.5,3.4,13.45,223.5,221.02,178.52
2018,3,21,9,30,32.0,240.0,3.4,13.6,260.0,278.26,224.23
2018,3,21,9,45,41.0,266.0,3.45,13.8,293.0,314.63,252.55
2018,3,21,10,0,50.0,292.0,3.5,14.0,326.0,350.86,280.49
2018,3,21,10,15,44.0,297.5,3.6,14.15,328.5,348.35,277.54
2018,3,21,10,30,38.0,303.0,3.7,14.3,331.0,345.76,274.73
2018,3,21,10,45,44.5,318.5,3.8,14.45,352.0,366.66,290.75
2018,3,21,11,0,51.0,334.0,3.9,14.6,373.0,387.13,306.3
2018,3,21,11,15,73.5,360.5,3.95,14.75,418.0,434.86,343.21
2018,3,21,11,30,96.0,387.0,4.0,14.9,463.0,481.32,378.61
2018,3,21,11,45,99.5,390.5,4.0,15.0,470.0,483.2,379.56
2018,3,21,12,0,103.0,394.0,4.0,15.1,477.0,484.49,380.29
2018,3,21,12,15,217.0,384.0,4.0,15.15,558.5,585.4,459.4
2018,3,21,12,30,331.0,374.0,4.0,15.2,640.0,677.28,529.38
2018,3,21,12,45,251.5,379.0,3.95,15.3,580.0,598.09,467.96
2018,3,21,13,0,172.0,384.0,3.9,15.4,520.0,513.27,402.61
2018,3,21,13,15,120.0,368.5,3.95,15.4,462.5,446.34,351.11
2018,3,21,13,30,68.0,353.0,4.0,15.4,405.0,376.32,296.53
2018,3,21,13,45,85.5,347.0,4.0,15.45,410.0,376.1,297.07
2018,3,21,14,0,103.0,341.0,4.0,15.5,415.0,373.95,295.74
2018,3,21,14,15,79.5,315.5,4.0,15.45,371.0,328.54,260.2
2018,3,21,14,30,56.0,290.0,4.0,15.4,327.0,286.12,226.92
2018,3,21,14,45,69.5,278.5,4.05,15.4,322.0,276.12,219.24
2018,3,21,15,0,83.0,267.0,4.1,15.4,317.0,264.45,209.86
2018,3,21,15,15,79.0,246.5,4.1,15.4,291.5,237.66,188.3
2018,3,21,15,30,75.0,226.0,4.1,15.4,266.0,211.59,167.2
2018,3,21,15,45,90.5,205.5,3.75,15.1,249.0,190.69,149.59
2018,3,21,16,0,106.0,185.0,3.4,14.8,232.0,165.51,128.33
2018,3,21,16,15,62.5,149.5,3.1,14.5,176.5,127.55,99.52
2018,3,21,16,30,19.0,114.0,2.8,14.2,121.0,96.68,76.3
2018,3,21,16,45,20.0,102.0,2.55,13.9,108.0,85.5,70.7
2018,3,21,17,0,21.0,90.0,2.3,13.6,95.0,73.01,59.69
2018,3,21,17,15,11.0,69.0,2.25,13.35,71.5,58.21,46.33
2018,3,21,17,30,1.0,48.0,2.2,13.1,48.0,41.1,30.68
2018,3,21,17,45,7.0,31.5,2.2,12.8,32.0,27.26,17.58
2018,3,21,18,0,13.0,15.0,2.2,12.5,16.0,13.32,0.0
2018,3,21,18,15,6.5,7.5,2.15,12.4,8.0,6.82,0.0
2018,3,21,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,10.9,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,3.4,11.0,4.0,3.5,0.0
2018,3,22,6,45,0.0,5.5,3.5,11.1,5.5,4.82,0.0
2018,3,22,7,0,0.0,7.0,3.6,11.2,7.0,6.14,0.0
2018,3,22,7,15,0.0,9.0,3.65,11.35,9.0,7.9,1.2
2018,3,22,7,30,0.0,11.0,3.7,11.5,11.0,9.66,2.75
2018,3,22,7,45,0.0,13.5,3.8,11.6,13.5,11.87,4.66
2018,3,22,8,0,0.0,16.0,3.9,11.7,16.0,14.08,6.55
2018,3,22,8,15,0.0,22.5,4.05,12.0,22.5,19.82,11.44
2018,3,22,8,30,0.0,29.0,4.2,12.3,29.0,25.57,16.3
2018,3,22,8,45,0.0,46.0,4.35,12.55,46.0,40.62,29.03
2018,3,22,9,0,0.0,63.0,4.5,12.8,63.0,55.72,41.65
2018,3,22,9,15,0.0,77.0,4.55,13.05,77.0,68.18,51.94
2018,3,22,9,30,0.0,91.0,4.6,13.3,91.0,80.67,62.16
2018,3,22,9,45,0.5,86.5,4.65,13.55,87.0,77.18,59.05
2018,3,22,10,0,1.0,82.0,4.7,13.8,83.0,73.7,56.0
2018,3,22,10,15,1.0,87.5,4.65,13.85,88.5,78.64,59.97
2018,3,22,10,30,1.0,93.0,4.6,13.9,94.0,83.57,63.92
2018,3,22,10,45,13.0,166.0,4.55,13.9,176.0,163.72,129.97
2018,3,22,11,0,25.0,239.0,4.5,13.9,258.0,259.07,206.76
2018,3,22,11,15,40.0,284.0,4.45,13.9,315.5,319.2,254.41
2018,3,22,11,30,55.0,329.0,4.4,13.9,373.0,378.6,300.84
2018,3,22,11,45,93.0,349.0,4.3,13.85,424.0,432.46,343.39
2018,3,22,12,0,131.0,369.0,4.2,13.8,475.0,498.68,394.57
2018,3,22,12,15,149.0,361.0,4.15,13.65,481.5,499.34,395.43
2018,3,22,12,30,167.0,353.0,4.1,13.5,488.0,498.61,395.49
2018,3,22,12,45,162.5,331.0,4.05,13.4,461.5,463.3,368.6
2018,3,22,13,0,158.0,309.0,4.0,13.3,435.0,428.36,341.92
2018,3,22,13,15,88.0,263.0,3.95,13.05,333.0,320.23,256.24
2018,3,22,13,30,18.0,217.0,3.9,12.8,231.0,207.35,165.0
2018,3,22,13,45,34.5,234.5,3.8,12.6,260.0,237.27,189.89
2018,3,22,14,0,51.0,252.0,3.7,12.4,289.0,260.14,208.65
2018,3,22,14,15,76.0,241.5,3.7,12.1,294.0,260.6,209.65
2018,3,22,14,30,101.0,231.0,3.7,11.8,299.0,261.18,210.48
2018,3,22,14,45,120.5,202.5,3.75,11.55,279.0,237.02,190.93
2018,3,22,15,0,140.0,174.0,3.8,11.3,259.0,211.08,169.33
2018,3,22,15,15,137.0,150.0,3.8,11.3,228.0,179.11,142.25
2018,3,22,15,30,134.0,126.0,3.8,11.3,197.0,146.09,113.99
2018,3,22,15,45,102.5,106.5,3.85,10.55,158.0,114.54,88.12
2018,3,22,16,0,71.0,87.0,3.9,9.8,119.0,85.55,64.82
2018,3,22,16,15,339.5,86.0,3.85,9.4,210.5,97.38,64.13
2018,3,22,16,30,608.0,85.0,3.8,9.0,302.0,78.99,51.0
2018,3,22,16,45,398.5,89.0,3.8,8.65,222.0,64.19,52.92
2018,3,22,17,0,189.0,93.0,3.8,8.3,142.0,70.4,58.61
2018,3,22,17,15,114.0,73.0,3.65,7.9,100.5,58.34,47.49
2018,3,22,17,30,39.0,53.0,3.5,7.5,59.0,44.24,34.26
2018,3,22,17,45,33.5,34.5,3.35,7.15,38.5,29.36,19.98
2018,3,22,18,0,28.0,16.0,3.2,6.8,18.0,13.8,0.0
2018,3,22,18,15,14.0,8.0,3.1,6.55,9.0,7.28,0.0
2018,3,22,18,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,23,5,45,10.5,1.5,0.85,2.55,1.0,0.0,0.0
2018,3,23,6,0,21.0,3.0,0.8,2.8,2.0,0.0,0.0
2018,3,23,6,15,175.5,16.5,1.05,3.55,28.5,89.51,0.0
2018,3,23,6,30,330.0,30.0,1.3,4.3,55.0,218.25,154.74
2018,3,23,6,45,457.0,38.0,1.55,5.05,103.0,320.13,264.76
2018,3,23,7,0,584.0,46.0,1.8,5.8,151.0,429.59,362.18
2018,3,23,7,15,656.0,51.5,1.95,6.25,206.0,507.44,430.3
2018,3,23,7,30,728.0,57.0,2.1,6.7,261.0,596.31,503.33
2018,3,23,7,45,774.0,60.5,2.25,7.2,317.0,667.9,558.08
2018,3,23,8,0,820.0,64.0,2.4,7.7,373.0,740.84,611.9
2018,3,23,8,15,850.0,67.0,2.4,8.15,427.0,800.93,653.41
2018,3,23,8,30,880.0,70.0,2.4,8.6,481.0,852.01,687.17
2018,3,23,8,45,901.5,72.5,2.4,9.1,531.5,901.42,718.85
2018,3,23,9,0,923.0,75.0,2.4,9.6,582.0,948.74,748.38
2018,3,23,9,15,938.5,76.5,2.3,10.0,627.0,986.67,770.03
2018,3,23,9,30,954.0,78.0,2.2,10.4,672.0,1021.52,789.22
2018,3,23,9,45,966.0,79.5,2.1,10.8,711.5,1049.6,803.51
2018,3,23,10,0,978.0,81.0,2.0,11.2,751.0,1073.97,815.19
2018,3,23,10,15,985.0,82.5,2.0,11.5,783.0,1089.42,822.72
2018,3,23,10,30,992.0,84.0,2.0,11.8,815.0,1100.71,827.76
2018,3,23,10,45,997.0,85.0,1.95,12.15,839.0,1105.16,827.6
2018,3,23,11,0,1002.0,86.0,1.9,12.5,863.0,1105.29,824.88
2018,3,23,11,15,1005.0,86.0,2.0,12.7,878.5,1097.95,820.33
2018,3,23,11,30,1008.0,86.0,2.1,12.9,894.0,1086.31,813.14
2018,3,23,11,45,1009.0,86.0,2.2,13.1,901.0,1068.48,801.98
2018,3,23,12,0,1010.0,86.0,2.3,13.3,908.0,1046.5,788.14
2018,3,23,12,15,1009.5,86.0,2.45,13.4,907.0,1019.08,771.51
2018,3,23,12,30,1009.0,86.0,2.6,13.5,906.0,987.79,752.08
2018,3,23,12,45,1006.5,85.5,2.7,13.55,896.0,950.53,728.0
2018,3,23,13,0,1004.0,85.0,2.8,13.6,886.0,909.83,701.32
2018,3,23,13,15,1000.0,84.0,2.85,13.6,868.0,864.21,670.61
2018,3,23,13,30,996.0,83.0,2.9,13.6,850.0,815.66,637.5
2018,3,23,13,45,989.5,82.5,3.0,13.55,824.0,763.19,601.28
2018,3,23,14,0,983.0,82.0,3.1,13.5,798.0,708.46,560.03
2018,3,23,14,15,973.5,80.5,3.1,13.35,764.0,649.02,513.69
2018,3,23,14,30,964.0,79.0,3.1,13.2,730.0,588.18,464.76
2018,3,23,14,45,952.0,77.5,3.15,13.0,690.0,525.05,412.54
2018,3,23,15,0,940.0,76.0,3.2,12.8,650.0,461.36,357.94
2018,3,23,15,15,924.0,74.0,3.2,12.8,604.0,395.55,299.58
2018,3,23,15,30,908.0,72.0,3.2,12.8,558.0,330.24,240.32
2018,3,23,15,45,885.5,69.5,3.2,12.25,507.5,263.82,180.53
2018,3,23,16,0,863.0,67.0,3.2,11.7,457.0,199.29,124.21
2018,3,23,16,15,830.0,64.0,3.1,11.2,402.5,130.49,71.09
2018,3,23,16,30,797.0,61.0,3.0,10.7,348.0,70.26,39.51
2018,3,23,16,45,703.5,61.0,2.85,10.25,285.0,48.67,38.59
2018,3,23,17,0,610.0,61.0,2.7,9.8,222.0,45.74,36.01
2018,3,23,17,15,521.5,53.5,2.45,9.05,169.0,41.15,31.79
2018,3,23,17,30,433.0,46.0,2.2,8.3,116.0,36.5,27.27
2018,3,23,17,45,334.0,34.5,2.0,7.55,76.5,28.08,18.95
2018,3,23,18,0,235.0,23.0,1.8,6.8,37.0,19.31,3.99
2018,3,23,18,15,117.5,11.5,1.75,6.55,18.5,10.46,0.0
2018,3,23,18,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,24,5,45,7.5,1.5,1.1,4.7,1.5,0.0,0.0
2018,3,24,6,0,15.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,24,6,15,125.0,18.0,1.25,5.4,27.5,69.67,0.0
2018,3,24,6,30,235.0,33.0,1.4,5.9,52.0,181.63,133.33
2018,3,24,6,45,351.0,44.0,1.6,6.4,96.5,269.72,223.25
2018,3,24,7,0,467.0,55.0,1.8,6.9,141.0,371.46,313.63
2018,3,24,7,15,551.5,62.0,1.85,7.2,195.5,459.21,389.28
2018,3,24,7,30,636.0,69.0,1.9,7.5,250.0,553.39,466.83
2018,3,24,7,45,595.0,87.0,1.95,7.8,283.0,574.05,482.09
2018,3,24,8,0,554.0,105.0,2.0,8.1,316.0,588.69,491.92
2018,3,24,8,15,394.5,148.0,2.05,8.35,309.0,524.28,436.85
2018,3,24,8,30,235.0,191.0,2.1,8.6,302.0,435.69,361.98
2018,3,24,8,45,161.5,217.5,2.2,8.8,297.5,390.47,323.27
2018,3,24,9,0,88.0,244.0,2.3,9.0,293.0,339.1,278.85
2018,3,24,9,15,128.5,264.5,2.4,9.25,342.0,417.46,341.61
2018,3,24,9,30,169.0,285.0,2.5,9.5,391.0,479.84,390.1
2018,3,24,9,45,100.5,275.0,2.6,9.7,339.0,381.86,310.3
2018,3,24,10,0,32.0,265.0,2.7,9.9,287.0,300.85,243.07
2018,3,24,10,15,82.0,294.5,2.9,10.2,354.5,381.58,308.7
2018,3,24,10,30,132.0,324.0,3.1,10.5,422.0,480.64,386.27
2018,3,24,10,45,231.0,337.0,3.3,10.8,514.5,609.31,485.98
2018,3,24,11,0,330.0,350.0,3.5,11.1,607.0,717.44,567.66
2018,3,24,11,15,186.0,286.5,3.65,11.2,432.0,498.5,399.4
2018,3,24,11,30,42.0,223.0,3.8,11.3,257.0,255.76,205.34
2018,3,24,11,45,25.5,213.0,3.95,11.45,233.5,228.03,182.79
2018,3,24,12,0,9.0,203.0,4.1,11.6,210.0,192.45,153.31
2018,3,24,12,15,44.5,278.0,4.25,11.65,314.0,306.02,245.67
2018,3,24,12,30,80.0,353.0,4.4,11.7,418.0,408.67,327.02
2018,3,24,12,45,126.0,363.5,4.5,11.75,465.0,463.62,370.74
2018,3,24,13,0,172.0,374.0,4.6,11.8,512.0,502.15,401.54
2018,3,24,13,15,125.0,351.5,4.6,11.7,450.5,432.65,346.62
2018,3,24,13,30,78.0,329.0,4.6,11.6,389.0,360.04,288.99
2018,3,24,13,45,209.5,321.5,4.6,11.5,476.5,442.45,356.92
2018,3,24,14,0,341.0,314.0,4.6,11.4,564.0,509.04,410.12
2018,3,24,14,15,299.0,296.5,4.55,11.2,508.5,445.83,359.61
2018,3,24,14,30,257.0,279.0,4.5,11.0,453.0,386.84,312.32
2018,3,24,14,45,195.0,256.0,4.45,10.85,384.0,317.17,255.98
2018,3,24,15,0,133.0,233.0,4.4,10.7,315.0,257.14,207.23
2018,3,24,15,15,113.5,225.5,4.4,10.7,292.0,232.23,186.62
2018,3,24,15,30,94.0,218.0,4.4,10.7,269.0,210.64,168.84
