Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,45,114.5,189.5,4.2,10.2,245.5,182.01,144.21
2018,3,24,16,0,135.0,161.0,4.0,9.7,222.0,152.71,118.77
2018,3,24,16,15,234.5,143.0,3.75,9.3,234.0,132.66,98.59
2018,3,24,16,30,334.0,125.0,3.5,8.9,246.0,98.95,73.61
2018,3,24,16,45,215.0,113.0,3.25,8.5,186.5,83.93,70.78
2018,3,24,17,0,96.0,101.0,3.0,8.1,127.0,78.28,65.79
2018,3,24,17,15,85.0,77.5,2.65,7.45,96.5,61.41,50.41
2018,3,24,17,30,74.0,54.0,2.3,6.8,66.0,43.97,34.21
2018,3,24,17,45,96.5,37.5,1.95,6.1,47.0,30.0,20.85
2018,3,24,18,0,119.0,21.0,1.6,5.4,28.0,16.49,3.87
2018,3,24,18,15,59.5,10.5,1.55,5.15,14.0,9.55,0.0
2018,3,24,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,25,5,45,14.5,3.0,0.95,2.95,2.5,0.0,0.0
2018,3,25,6,0,29.0,6.0,0.9,3.2,5.0,0.0,0.0
2018,3,25,6,15,164.5,19.5,1.15,3.9,32.0,88.19,0.0
2018,3,25,6,30,300.0,33.0,1.4,4.6,59.0,212.08,161.54
2018,3,25,6,45,423.5,42.0,1.65,5.35,107.0,307.95,256.41
2018,3,25,7,0,547.0,51.0,1.9,6.1,155.0,415.55,351.54
2018,3,25,7,15,593.0,60.0,2.05,6.5,204.5,484.55,411.7
2018,3,25,7,30,639.0,69.0,2.2,6.9,254.0,556.47,471.49
2018,3,25,7,45,712.0,70.0,2.35,7.3,314.0,640.54,537.22
2018,3,25,8,0,785.0,71.0,2.5,7.7,374.0,724.79,600.16
2018,3,25,8,15,814.0,75.0,2.55,8.0,427.0,784.04,641.9
2018,3,25,8,30,843.0,79.0,2.6,8.3,480.0,842.45,682.16
2018,3,25,8,45,801.5,98.5,2.7,8.6,511.0,855.65,689.05
2018,3,25,9,0,760.0,118.0,2.8,8.9,542.0,868.37,696.07
2018,3,25,9,15,576.0,183.5,2.85,9.1,519.5,780.65,629.53
2018,3,25,9,30,392.0,249.0,2.9,9.3,497.0,670.3,541.49
2018,3,25,9,45,398.0,260.5,2.95,9.55,524.5,693.31,558.02
2018,3,25,10,0,404.0,272.0,3.0,9.8,552.0,732.58,585.12
2018,3,25,10,15,337.0,308.5,3.05,9.95,549.0,689.48,549.75
2018,3,25,10,30,270.0,345.0,3.1,10.1,546.0,661.14,525.48
2018,3,25,10,45,346.5,334.5,3.2,10.25,601.0,722.17,572.59
2018,3,25,11,0,423.0,324.0,3.3,10.4,656.0,797.29,628.26
2018,3,25,11,15,445.5,322.0,3.35,10.45,677.5,809.55,636.66
2018,3,25,11,30,468.0,320.0,3.4,10.5,699.0,819.07,643.61
2018,3,25,11,45,381.0,338.0,3.45,10.6,648.5,726.91,574.09
2018,3,25,12,0,294.0,356.0,3.5,10.7,598.0,651.13,515.85
2018,3,25,12,15,197.5,338.5,3.6,10.7,501.0,519.44,414.95
2018,3,25,12,30,101.0,321.0,3.7,10.7,404.0,407.02,326.06
2018,3,25,12,45,76.5,296.5,3.8,10.75,359.0,344.4,276.83
2018,3,25,13,0,52.0,272.0,3.9,10.8,314.0,295.96,237.97
2018,3,25,13,15,46.0,278.5,3.95,10.75,315.0,293.4,235.94
2018,3,25,13,30,40.0,285.0,4.0,10.7,316.0,290.94,233.94
2018,3,25,13,45,24.5,241.5,4.05,10.7,260.5,236.35,190.01
2018,3,25,14,0,9.0,198.0,4.1,10.7,205.0,181.58,145.52
2018,3,25,14,15,10.5,181.0,4.1,10.6,188.5,166.42,133.45
2018,3,25,14,30,12.0,164.0,4.1,10.5,172.0,151.25,121.23
2018,3,25,14,45,100.0,198.5,4.15,10.4,260.5,223.35,180.85
2018,3,25,15,0,188.0,233.0,4.2,10.3,349.0,279.58,225.33
2018,3,25,15,15,442.0,180.0,4.2,10.3,426.5,309.48,243.61
2018,3,25,15,30,696.0,127.0,4.2,10.3,504.0,308.65,231.86
2018,3,25,15,45,729.5,107.5,4.15,9.95,470.5,252.24,178.8
2018,3,25,16,0,763.0,88.0,4.1,9.6,437.0,195.62,126.7
2018,3,25,16,15,736.5,81.5,3.9,9.3,386.0,135.45,79.83
2018,3,25,16,30,710.0,75.0,3.7,9.0,335.0,73.66,44.54
2018,3,25,16,45,615.5,73.0,3.45,8.65,273.0,53.04,42.8
2018,3,25,17,0,521.0,71.0,3.2,8.3,211.0,53.29,43.11
2018,3,25,17,15,460.0,60.0,2.9,7.65,163.5,46.21,36.6
2018,3,25,17,30,399.0,49.0,2.6,7.0,116.0,38.81,29.57
2018,3,25,17,45,328.5,37.0,2.3,6.3,79.0,30.13,21.03
2018,3,25,18,0,258.0,25.0,2.0,5.6,42.0,21.02,7.71
2018,3,25,18,15,129.0,12.5,2.0,5.35,21.0,11.37,0.0
2018,3,25,18,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,3.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,3.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,4.05,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,3.95,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,26,5,45,24.5,3.5,2.8,4.25,3.0,0.0,0.0
2018,3,26,6,0,49.0,7.0,2.9,4.4,6.0,0.0,0.0
2018,3,26,6,15,213.0,19.5,3.05,4.85,36.5,109.36,0.0
2018,3,26,6,30,377.0,32.0,3.2,5.3,67.0,250.09,195.17
2018,3,26,6,45,494.0,39.5,3.4,5.7,116.5,344.32,288.76
2018,3,26,7,0,611.0,47.0,3.6,6.1,166.0,444.26,379.11
2018,3,26,7,15,678.5,52.5,3.75,6.7,222.0,526.87,451.14
2018,3,26,7,30,746.0,58.0,3.9,7.3,278.0,613.85,522.55
2018,3,26,7,45,790.5,60.5,4.05,7.85,334.0,683.9,576.49
2018,3,26,8,0,835.0,63.0,4.2,8.4,390.0,755.09,629.69
2018,3,26,8,15,863.0,66.0,4.25,8.9,444.0,806.32,665.59
2018,3,26,8,30,891.0,69.0,4.3,9.4,498.0,863.82,705.45
2018,3,26,8,45,911.5,71.0,4.35,9.95,548.0,911.99,737.39
2018,3,26,9,0,932.0,73.0,4.4,10.5,598.0,957.95,767.24
2018,3,26,9,15,946.5,74.5,4.45,10.85,642.5,995.03,790.92
2018,3,26,9,30,961.0,76.0,4.5,11.2,687.0,1028.95,812.25
2018,3,26,9,45,972.0,77.0,4.55,11.6,726.0,1055.38,828.08
2018,3,26,10,0,983.0,78.0,4.6,12.0,765.0,1078.05,841.35
2018,3,26,10,15,987.5,80.0,4.6,12.3,795.5,1091.45,848.06
2018,3,26,10,30,992.0,82.0,4.6,12.6,826.0,1100.64,852.06
2018,3,26,10,45,995.5,84.0,4.65,12.85,850.0,1104.53,853.31
2018,3,26,11,0,999.0,86.0,4.7,13.1,874.0,1104.08,851.78
2018,3,26,11,15,1001.0,87.5,4.65,13.3,889.5,1097.23,845.16
2018,3,26,11,30,1003.0,89.0,4.6,13.5,905.0,1086.07,835.81
2018,3,26,11,45,1003.0,89.0,4.6,13.65,911.5,1067.08,821.96
2018,3,26,12,0,1003.0,89.0,4.6,13.8,918.0,1044.02,805.46
2018,3,26,12,15,1002.5,89.0,4.6,13.9,916.5,1016.52,786.14
2018,3,26,12,30,1002.0,89.0,4.6,14.0,915.0,985.18,764.2
2018,3,26,12,45,1000.5,88.0,4.55,14.1,905.0,948.25,737.91
2018,3,26,13,0,999.0,87.0,4.5,14.2,895.0,907.86,709.16
2018,3,26,13,15,995.5,86.0,4.45,14.25,877.0,862.63,677.0
2018,3,26,13,30,992.0,85.0,4.4,14.3,859.0,814.47,642.55
2018,3,26,13,45,986.0,84.0,4.35,14.3,833.0,761.87,604.44
2018,3,26,14,0,980.0,83.0,4.3,14.3,807.0,707.01,561.6
2018,3,26,14,15,969.5,82.0,4.25,14.25,772.5,647.52,514.23
2018,3,26,14,30,959.0,81.0,4.2,14.2,738.0,586.74,464.51
2018,3,26,14,45,946.0,79.5,4.1,14.1,697.5,523.33,411.18
2018,3,26,15,0,933.0,78.0,4.0,14.0,657.0,459.51,355.92
2018,3,26,15,15,917.0,76.0,4.0,14.0,611.0,394.07,297.81
2018,3,26,15,30,901.0,74.0,4.0,14.0,565.0,329.16,238.9
2018,3,26,15,45,876.0,72.0,3.8,13.6,513.5,263.02,179.38
2018,3,26,16,0,851.0,70.0,3.6,13.2,462.0,194.32,119.89
2018,3,26,16,15,816.0,67.5,3.25,12.65,407.5,131.17,71.87
2018,3,26,16,30,781.0,65.0,2.9,12.1,353.0,72.23,41.49
2018,3,26,16,45,733.0,61.0,2.5,11.55,298.0,48.53,38.24
2018,3,26,17,0,685.0,57.0,2.1,11.0,243.0,46.55,36.58
2018,3,26,17,15,609.5,51.0,1.9,10.1,189.5,39.06,29.82
2018,3,26,17,30,534.0,45.0,1.7,9.2,136.0,35.54,26.41
2018,3,26,17,45,404.5,36.0,1.55,8.3,91.0,29.22,20.14
2018,3,26,18,0,275.0,27.0,1.4,7.4,46.0,22.87,9.87
2018,3,26,18,15,144.5,15.0,1.4,7.15,24.0,13.64,0.0
2018,3,26,18,30,14.0,3.0,1.4,6.9,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.5,1.35,6.6,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,27,5,45,23.5,3.5,1.25,6.25,3.5,0.0,0.0
2018,3,27,6,0,47.0,7.0,1.3,6.5,7.0,6.37,0.0
2018,3,27,6,15,200.0,20.5,1.3,7.05,37.5,124.23,0.0
2018,3,27,6,30,353.0,34.0,1.3,7.6,68.0,240.82,188.12
2018,3,27,6,45,465.5,42.5,1.25,8.15,117.0,332.99,274.75
2018,3,27,7,0,578.0,51.0,1.2,8.7,166.0,435.92,363.2
2018,3,27,7,15,645.5,56.0,1.25,9.4,220.5,515.43,429.11
2018,3,27,7,30,713.0,61.0,1.3,10.1,275.0,595.6,491.81
2018,3,27,7,45,757.5,64.0,1.35,10.8,330.0,664.95,541.86
2018,3,27,8,0,802.0,67.0,1.4,11.5,385.0,735.49,590.8
2018,3,27,8,15,830.5,71.0,1.55,12.1,438.5,794.88,631.27
2018,3,27,8,30,859.0,75.0,1.7,12.7,492.0,853.37,670.26
2018,3,27,8,45,880.0,77.0,1.8,13.35,541.5,892.61,694.35
2018,3,27,9,0,901.0,79.0,1.9,14.0,591.0,938.01,722.57
2018,3,27,9,15,918.0,80.0,1.95,14.4,635.5,975.95,745.34
2018,3,27,9,30,935.0,81.0,2.0,14.8,680.0,1010.95,766.03
2018,3,27,9,45,948.0,81.5,2.1,15.2,719.0,1038.18,782.13
2018,3,27,10,0,961.0,82.0,2.2,15.6,758.0,1061.82,795.97
2018,3,27,10,15,967.0,84.0,2.3,15.9,789.0,1076.4,804.26
2018,3,27,10,30,973.0,86.0,2.4,16.2,820.0,1086.87,810.09
2018,3,27,10,45,976.0,87.5,2.5,16.55,842.5,1089.53,810.85
2018,3,27,11,0,979.0,89.0,2.6,16.9,865.0,1087.97,809.06
2018,3,27,11,15,981.0,90.0,2.6,17.15,880.0,1080.6,802.83
2018,3,27,11,30,983.0,91.0,2.6,17.4,895.0,1069.03,794.08
2018,3,27,11,45,983.5,91.5,2.65,17.6,902.0,1051.31,782.19
2018,3,27,12,0,984.0,92.0,2.7,17.8,909.0,1029.57,767.77
2018,3,27,12,15,983.0,92.5,2.7,17.95,907.5,1002.51,749.57
2018,3,27,12,30,982.0,93.0,2.7,18.1,906.0,971.7,728.94
2018,3,27,12,45,923.5,121.0,2.65,18.25,879.0,915.93,691.0
2018,3,27,13,0,865.0,149.0,2.6,18.4,852.0,866.3,657.18
2018,3,27,13,15,856.0,148.5,2.6,18.45,832.0,820.79,626.5
2018,3,27,13,30,847.0,148.0,2.6,18.5,812.0,773.22,593.29
2018,3,27,13,45,871.5,131.0,2.6,18.5,795.5,731.13,563.13
2018,3,27,14,0,896.0,114.0,2.6,18.5,779.0,682.57,527.35
2018,3,27,14,15,889.0,109.5,2.6,18.45,745.5,625.84,484.09
2018,3,27,14,30,882.0,105.0,2.6,18.4,712.0,567.73,438.45
2018,3,27,14,45,846.5,108.0,2.6,18.3,664.0,500.72,384.75
2018,3,27,15,0,811.0,111.0,2.6,18.2,616.0,436.25,331.49
2018,3,27,15,15,801.0,103.0,2.6,18.2,572.0,373.78,277.94
2018,3,27,15,30,791.0,95.0,2.6,18.2,528.0,311.52,223.27
2018,3,27,15,45,800.0,84.0,2.4,17.75,488.0,251.44,169.45
2018,3,27,16,0,809.0,73.0,2.2,17.3,448.0,189.71,115.72
2018,3,27,16,15,784.0,68.5,1.9,16.65,397.5,128.59,69.79
2018,3,27,16,30,759.0,64.0,1.6,16.0,347.0,70.44,39.79
2018,3,27,16,45,701.0,61.5,1.35,15.35,291.5,48.66,37.77
2018,3,27,17,0,643.0,59.0,1.1,14.7,236.0,43.86,33.65
2018,3,27,17,15,570.5,51.5,1.1,13.95,183.5,39.21,29.5
2018,3,27,17,30,498.0,44.0,1.1,13.2,131.0,34.45,25.03
2018,3,27,17,45,349.0,35.5,1.15,12.4,86.0,28.52,19.23
2018,3,27,18,0,200.0,27.0,1.2,11.6,41.0,21.29,9.37
2018,3,27,18,15,110.5,15.0,1.2,11.4,21.5,13.64,0.0
2018,3,27,18,30,21.0,3.0,1.2,11.2,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,10.95,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,28,5,45,36.0,4.5,0.5,8.95,4.5,0.0,0.0
2018,3,28,6,0,72.0,9.0,0.5,9.1,9.0,35.47,0.0
2018,3,28,6,15,224.0,21.0,0.55,9.85,40.0,137.38,13.38
2018,3,28,6,30,376.0,33.0,0.6,10.6,71.0,252.22,196.09
2018,3,28,6,45,479.0,41.0,0.65,11.3,119.5,339.43,275.6
2018,3,28,7,0,582.0,49.0,0.7,12.0,168.0,436.72,357.43
2018,3,28,7,15,644.5,54.0,0.8,12.65,221.5,508.82,416.41
2018,3,28,7,30,707.0,59.0,0.9,13.3,275.0,590.17,478.78
2018,3,28,7,45,748.0,63.5,1.05,13.95,329.5,658.37,527.93
2018,3,28,8,0,789.0,68.0,1.2,14.6,384.0,727.64,576.24
2018,3,28,8,15,789.0,77.5,1.35,15.3,429.0,769.83,603.78
2018,3,28,8,30,789.0,87.0,1.5,16.0,474.0,809.0,628.92
2018,3,28,8,45,804.0,92.5,1.65,16.7,520.5,853.63,657.45
2018,3,28,9,0,819.0,98.0,1.8,17.4,567.0,895.94,683.9
2018,3,28,9,15,870.5,88.5,1.9,17.85,620.5,942.31,712.87
2018,3,28,9,30,922.0,79.0,2.0,18.3,674.0,996.79,746.83
2018,3,28,9,45,937.0,78.5,2.05,18.75,713.0,1024.52,762.11
2018,3,28,10,0,952.0,78.0,2.1,19.2,752.0,1048.78,775.41
2018,3,28,10,15,960.0,79.0,2.1,19.55,783.0,1064.09,782.65
2018,3,28,10,30,968.0,80.0,2.1,19.9,814.0,1075.38,787.51
2018,3,28,10,45,973.0,81.5,2.15,20.25,838.0,1080.08,789.01
2018,3,28,11,0,978.0,83.0,2.2,20.6,862.0,1080.56,788.04
2018,3,28,11,15,981.5,83.0,2.2,20.9,877.5,1073.58,782.03
2018,3,28,11,30,985.0,83.0,2.2,21.2,893.0,1062.4,773.58
2018,3,28,11,45,987.0,83.0,2.2,21.45,900.5,1045.59,761.88
2018,3,28,12,0,989.0,83.0,2.2,21.7,908.0,1024.7,747.74
2018,3,28,12,15,988.5,83.0,2.2,21.8,906.5,997.51,730.09
2018,3,28,12,30,988.0,83.0,2.2,21.9,905.0,966.54,710.05
2018,3,28,12,45,986.0,83.0,2.2,22.05,895.5,930.65,686.64
2018,3,28,13,0,984.0,83.0,2.2,22.2,886.0,891.38,660.93
2018,3,28,13,15,980.0,82.5,2.2,22.15,868.0,846.83,632.03
2018,3,28,13,30,976.0,82.0,2.2,22.1,850.0,799.44,600.92
2018,3,28,13,45,970.0,81.0,2.25,22.1,824.5,747.56,566.34
2018,3,28,14,0,964.0,80.0,2.3,22.1,799.0,693.48,527.09
2018,3,28,14,15,956.0,78.5,2.3,22.0,766.0,635.79,483.92
2018,3,28,14,30,948.0,77.0,2.3,21.9,733.0,576.62,438.2
2018,3,28,14,45,936.5,76.0,2.35,21.75,693.5,515.04,389.27
2018,3,28,15,0,925.0,75.0,2.4,21.6,654.0,452.9,338.04
2018,3,28,15,15,909.5,72.5,2.4,21.6,608.5,387.74,282.55
2018,3,28,15,30,894.0,70.0,2.4,21.6,563.0,323.1,226.15
2018,3,28,15,45,873.5,68.0,2.25,21.0,513.5,258.54,170.03
2018,3,28,16,0,853.0,66.0,2.1,20.4,464.0,195.64,117.11
2018,3,28,16,15,800.0,67.5,1.85,19.7,406.5,129.02,68.64
2018,3,28,16,30,747.0,69.0,1.6,19.0,349.0,73.87,42.43
2018,3,28,16,45,683.0,65.0,1.4,18.25,291.0,51.39,39.69
2018,3,28,17,0,619.0,61.0,1.2,17.5,233.0,45.22,34.44
2018,3,28,17,15,572.0,52.5,1.2,16.6,185.0,39.94,29.81
2018,3,28,17,30,525.0,44.0,1.2,15.7,137.0,34.43,24.76
2018,3,28,17,45,420.0,35.0,1.2,14.8,93.0,28.11,18.71
2018,3,28,18,0,315.0,26.0,1.2,13.9,49.0,21.66,10.14
2018,3,28,18,15,169.5,14.5,1.2,13.7,25.5,13.19,0.0
2018,3,28,18,30,24.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,3,28,18,45,12.0,1.5,1.2,13.3,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,29,5,45,23.0,4.0,0.5,12.35,4.0,0.0,0.0
2018,3,29,6,0,46.0,8.0,0.5,12.5,8.0,24.78,0.0
2018,3,29,6,15,222.5,20.5,0.5,13.1,42.0,138.69,42.5
2018,3,29,6,30,399.0,33.0,0.5,13.7,76.0,264.31,204.67
2018,3,29,6,45,513.0,39.5,0.55,14.3,126.5,356.94,286.39
2018,3,29,7,0,627.0,46.0,0.6,14.9,177.0,456.4,368.65
2018,3,29,7,15,684.5,50.5,0.75,15.45,231.0,531.89,429.46
2018,3,29,7,30,742.0,55.0,0.9,16.0,285.0,610.86,489.07
2018,3,29,7,45,762.0,62.0,1.0,16.55,335.5,668.03,529.01
2018,3,29,8,0,782.0,69.0,1.1,17.1,386.0,724.45,567.23
2018,3,29,8,15,826.0,69.0,1.25,17.7,443.0,790.73,611.72
2018,3,29,8,30,870.0,69.0,1.4,18.3,500.0,849.03,649.5
2018,3,29,8,45,889.0,71.5,1.55,18.95,549.0,895.72,678.65
2018,3,29,9,0,908.0,74.0,1.7,19.6,598.0,940.15,706.0
2018,3,29,9,15,923.5,75.0,1.75,20.0,642.0,976.79,727.3
2018,3,29,9,30,939.0,76.0,1.8,20.4,686.0,1010.4,746.54
2018,3,29,9,45,950.5,77.0,1.8,20.85,724.5,1036.77,760.18
2018,3,29,10,0,962.0,78.0,1.8,21.3,763.0,1059.46,771.54
2018,3,29,10,15,969.0,79.5,1.85,21.65,794.0,1074.37,779.08
2018,3,29,10,30,976.0,81.0,1.9,22.0,825.0,1085.18,784.25
2018,3,29,10,45,981.0,81.0,1.95,22.3,848.0,1088.04,784.76
2018,3,29,11,0,986.0,81.0,2.0,22.6,871.0,1086.68,782.87
2018,3,29,11,15,988.5,82.5,2.05,22.85,886.5,1080.28,778.17
2018,3,29,11,30,991.0,84.0,2.1,23.1,902.0,1069.62,770.97
2018,3,29,11,45,992.0,84.5,2.15,23.3,909.5,1052.2,759.8
2018,3,29,12,0,993.0,85.0,2.2,23.5,917.0,1030.71,746.17
2018,3,29,12,15,991.0,86.0,2.25,23.6,915.0,1003.01,728.91
2018,3,29,12,30,989.0,87.0,2.3,23.7,913.0,971.58,709.24
2018,3,29,12,45,985.0,88.0,2.3,23.8,903.0,934.87,685.57
2018,3,29,13,0,981.0,89.0,2.3,23.9,893.0,894.88,659.66
2018,3,29,13,15,977.0,88.5,2.35,23.85,875.0,850.33,631.31
2018,3,29,13,30,973.0,88.0,2.4,23.8,857.0,802.94,600.69
2018,3,29,13,45,967.5,86.5,2.4,23.75,831.0,750.94,565.72
2018,3,29,14,0,962.0,85.0,2.4,23.7,805.0,696.71,526.38
2018,3,29,14,15,954.0,83.5,2.4,23.6,772.0,639.04,483.46
2018,3,29,14,30,946.0,82.0,2.4,23.5,739.0,579.89,438.01
2018,3,29,14,45,926.0,83.0,2.4,23.35,696.5,516.16,387.66
2018,3,29,15,0,906.0,84.0,2.4,23.2,654.0,452.78,335.88
2018,3,29,15,15,891.5,80.0,2.4,23.2,608.0,387.66,280.94
2018,3,29,15,30,877.0,76.0,2.4,23.2,562.0,323.02,225.05
2018,3,29,15,45,850.5,73.5,2.25,22.5,510.0,257.65,169.11
2018,3,29,16,0,824.0,71.0,2.1,21.8,458.0,189.81,113.01
2018,3,29,16,15,795.0,67.0,1.9,21.1,405.5,127.83,67.51
2018,3,29,16,30,766.0,63.0,1.7,20.4,353.0,69.33,38.16
2018,3,29,16,45,737.5,58.0,1.5,19.65,302.5,45.8,34.58
2018,3,29,17,0,709.0,53.0,1.3,18.9,252.0,42.91,32.21
2018,3,29,17,15,638.0,48.0,1.25,17.9,198.5,39.78,29.5
2018,3,29,17,30,567.0,43.0,1.2,16.9,145.0,33.61,23.93
2018,3,29,17,45,456.0,35.0,1.15,15.9,99.5,28.08,18.64
2018,3,29,18,0,345.0,27.0,1.1,14.9,54.0,22.53,11.27
2018,3,29,18,15,185.0,15.0,1.1,14.65,28.0,13.64,0.0
2018,3,29,18,30,25.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,3,29,18,45,12.5,1.5,1.1,14.15,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,5,45,11.5,4.0,0.5,12.7,4.0,0.0,0.0
2018,3,30,6,0,23.0,8.0,0.5,12.8,8.0,16.06,0.0
2018,3,30,6,15,102.0,24.0,0.5,13.5,34.0,84.27,35.99
2018,3,30,6,30,181.0,40.0,0.5,14.2,60.0,164.43,127.83
2018,3,30,6,45,248.0,55.5,0.45,14.9,99.5,228.59,184.45
2018,3,30,7,0,315.0,71.0,0.4,15.6,139.0,300.11,244.34
2018,3,30,7,15,467.0,73.5,0.4,16.15,205.0,422.34,342.13
2018,3,30,7,30,619.0,76.0,0.4,16.7,271.0,555.61,442.72
2018,3,30,7,45,683.0,79.0,0.4,17.25,330.0,635.22,497.43
2018,3,30,8,0,747.0,82.0,0.4,17.8,389.0,713.53,548.89
2018,3,30,8,15,777.5,86.5,0.45,18.5,442.0,773.18,586.09
2018,3,30,8,30,808.0,91.0,0.5,19.2,495.0,832.14,621.98
2018,3,30,8,45,815.0,98.0,0.6,19.9,539.0,871.86,645.38
2018,3,30,9,0,822.0,105.0,0.7,20.6,583.0,908.68,666.9
2018,3,30,9,15,693.0,157.0,0.7,21.05,580.5,871.64,639.47
2018,3,30,9,30,564.0,209.0,0.7,21.5,578.0,810.2,596.53
2018,3,30,9,45,545.0,231.5,0.75,21.95,604.5,824.16,604.15
2018,3,30,10,0,526.0,254.0,0.8,22.4,631.0,834.57,608.47
2018,3,30,10,15,566.5,253.5,0.85,22.7,674.5,876.32,635.09
2018,3,30,10,30,607.0,253.0,0.9,23.0,718.0,915.8,659.55
2018,3,30,10,45,582.5,273.0,0.9,23.25,730.0,909.18,652.44
2018,3,30,11,0,558.0,293.0,0.9,23.5,742.0,899.34,644.05
2018,3,30,11,15,510.5,318.0,0.95,23.7,734.5,868.86,623.14
2018,3,30,11,30,463.0,343.0,1.0,23.9,727.0,836.1,600.92
2018,3,30,11,45,604.5,282.0,1.05,24.05,788.0,897.09,644.23
2018,3,30,12,0,746.0,221.0,1.1,24.2,849.0,954.96,682.49
2018,3,30,12,15,832.0,176.5,1.2,24.25,875.5,958.79,685.64
2018,3,30,12,30,918.0,132.0,1.3,24.3,902.0,954.07,684.17
2018,3,30,12,45,939.5,119.0,1.4,24.35,899.5,927.06,668.65
2018,3,30,13,0,961.0,106.0,1.5,24.4,897.0,895.34,650.14
2018,3,30,13,15,910.5,126.0,1.55,24.4,863.0,834.88,612.06
2018,3,30,13,30,860.0,146.0,1.6,24.4,829.0,779.67,576.42
2018,3,30,13,45,814.5,159.0,1.65,24.4,789.5,717.22,533.24
2018,3,30,14,0,769.0,172.0,1.7,24.4,750.0,656.87,490.43
2018,3,30,14,15,773.5,160.0,1.65,24.35,720.5,604.03,451.87
2018,3,30,14,30,778.0,148.0,1.6,24.3,691.0,549.16,410.54
2018,3,30,14,45,811.0,126.0,1.6,24.3,664.5,498.95,371.18
2018,3,30,15,0,844.0,104.0,1.6,24.3,638.0,442.32,325.14
2018,3,30,15,15,854.5,92.5,1.6,24.3,600.5,382.08,274.59
2018,3,30,15,30,865.0,81.0,1.6,24.3,563.0,323.47,223.59
2018,3,30,15,45,700.5,110.5,1.45,24.0,478.0,246.15,163.87
2018,3,30,16,0,536.0,140.0,1.3,23.7,393.0,193.8,126.99
2018,3,30,16,15,519.0,126.0,1.15,22.9,348.0,142.53,89.56
2018,3,30,16,30,502.0,112.0,1.0,22.1,303.0,93.58,62.43
2018,3,30,16,45,380.5,107.5,0.85,21.35,240.0,76.5,60.75
2018,3,30,17,0,259.0,103.0,0.7,20.6,177.0,77.53,61.92
2018,3,30,17,15,227.0,84.0,0.8,19.75,139.0,64.33,50.58
2018,3,30,17,30,195.0,65.0,0.9,18.9,101.0,50.65,38.51
2018,3,30,17,45,146.5,47.0,0.95,18.0,69.0,37.2,26.3
2018,3,30,18,0,98.0,29.0,1.0,17.1,37.0,23.37,12.21
2018,3,30,18,15,53.0,15.5,1.0,16.65,19.5,14.1,0.0
2018,3,30,18,30,8.0,2.0,1.0,16.2,2.0,0.0,0.0
2018,3,30,18,45,4.0,1.0,1.05,15.75,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,3,31,5,45,2.5,3.5,0.25,13.9,3.5,0.0,0.0
2018,3,31,6,0,5.0,7.0,0.2,14.0,7.0,8.28,0.0
2018,3,31,6,15,33.5,25.0,0.25,14.5,28.5,49.5,23.76
2018,3,31,6,30,62.0,43.0,0.3,15.0,50.0,89.49,67.92
2018,3,31,6,45,105.0,63.0,0.3,15.45,82.5,138.66,110.91
2018,3,31,7,0,148.0,83.0,0.3,15.9,115.0,202.72,164.9
2018,3,31,7,15,233.0,98.5,0.35,16.35,165.5,282.3,230.51
2018,3,31,7,30,318.0,114.0,0.4,16.8,216.0,370.0,300.06
2018,3,31,7,45,372.5,127.5,0.45,17.25,267.0,454.85,363.97
2018,3,31,8,0,427.0,141.0,0.5,17.7,318.0,529.05,417.93
2018,3,31,8,15,484.5,148.0,0.4,18.35,373.5,600.9,466.64
2018,3,31,8,30,542.0,155.0,0.3,19.0,429.0,675.21,514.78
2018,3,31,8,45,676.0,133.5,0.25,19.7,508.0,795.22,591.29
2018,3,31,9,0,810.0,112.0,0.2,20.4,587.0,906.46,657.0
2018,3,31,9,15,859.5,104.5,0.35,20.85,641.5,963.25,690.81
2018,3,31,9,30,909.0,97.0,0.5,21.3,696.0,1008.2,718.16
2018,3,31,9,45,883.5,113.5,0.65,21.7,722.0,1025.88,729.11
2018,3,31,10,0,858.0,130.0,0.8,22.1,748.0,1028.28,731.19
2018,3,31,10,15,826.5,149.5,0.9,22.25,765.0,1022.91,728.35
2018,3,31,10,30,795.0,169.0,1.0,22.4,782.0,1012.55,722.6
2018,3,31,10,45,764.0,189.5,1.1,22.55,792.5,1008.77,721.02
2018,3,31,11,0,733.0,210.0,1.2,22.7,803.0,992.71,711.71
2018,3,31,11,15,669.0,242.5,1.3,22.75,791.0,952.21,687.21
2018,3,31,11,30,605.0,275.0,1.4,22.8,779.0,908.18,658.57
2018,3,31,11,45,464.5,337.0,1.5,22.85,726.0,817.75,596.97
2018,3,31,12,0,324.0,399.0,1.6,22.9,673.0,720.66,529.67
2018,3,31,12,15,307.5,404.0,1.7,22.8,663.5,696.42,514.42
2018,3,31,12,30,291.0,409.0,1.8,22.7,654.0,671.52,497.84
2018,3,31,12,45,339.0,388.5,1.95,22.6,671.0,676.36,503.74
2018,3,31,13,0,387.0,368.0,2.1,22.5,688.0,677.11,506.36
2018,3,31,13,15,440.5,339.0,2.15,22.25,696.0,676.47,507.66
2018,3,31,13,30,494.0,310.0,2.2,22.0,704.0,663.47,500.12
2018,3,31,13,45,453.5,313.5,2.25,21.8,666.5,609.3,461.33
2018,3,31,14,0,413.0,317.0,2.3,21.6,629.0,553.83,421.23
2018,3,31,14,15,401.5,305.5,2.25,21.35,598.0,509.98,388.93
2018,3,31,14,30,390.0,294.0,2.2,21.1,567.0,466.63,356.27
2018,3,31,14,45,309.0,294.0,2.2,20.85,503.0,400.82,306.36
2018,3,31,15,0,228.0,294.0,2.2,20.6,439.0,343.59,262.85
2018,3,31,15,15,253.5,267.0,2.2,20.6,417.5,311.17,236.58
2018,3,31,15,30,279.0,240.0,2.2,20.6,396.0,276.14,207.25
2018,3,31,15,45,278.0,218.0,2.05,19.8,362.0,236.07,174.73
2018,3,31,16,0,277.0,196.0,1.9,19.0,328.0,196.4,142.85
2018,3,31,16,15,232.0,177.0,1.8,18.35,279.0,154.99,113.06
2018,3,31,16,30,187.0,158.0,1.7,17.7,230.0,124.16,94.6
2018,3,31,16,45,161.5,135.5,1.55,17.0,191.0,102.32,84.3
2018,3,31,17,0,136.0,113.0,1.4,16.3,152.0,86.72,71.05
2018,3,31,17,15,117.0,91.0,1.35,15.5,119.5,71.01,57.37
2018,3,31,17,30,98.0,69.0,1.3,14.7,87.0,54.86,42.92
2018,3,31,17,45,68.5,49.5,1.25,13.9,60.0,39.96,29.23
2018,3,31,18,0,39.0,30.0,1.2,13.1,33.0,24.76,13.95
2018,3,31,18,15,19.5,16.0,1.2,12.7,17.5,14.55,0.0
2018,3,31,18,30,0.0,2.0,1.2,12.3,2.0,0.0,0.0
2018,3,31,18,45,0.0,1.0,1.15,11.95,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,1,5,45,50.5,7.0,1.55,8.05,8.0,0.0,0.0
2018,4,1,6,0,101.0,14.0,1.6,8.4,16.0,51.65,0.0
2018,4,1,6,15,247.5,27.0,1.75,9.0,52.0,161.76,101.77
2018,4,1,6,30,394.0,40.0,1.9,9.6,88.0,270.76,218.59
2018,4,1,6,45,488.5,48.5,2.05,10.2,138.0,356.31,295.78
2018,4,1,7,0,583.0,57.0,2.2,10.8,188.0,450.58,376.84
2018,4,1,7,15,643.5,63.5,2.1,11.45,243.0,528.2,440.24
2018,4,1,7,30,704.0,70.0,2.0,12.1,298.0,609.88,503.1
2018,4,1,7,45,745.0,73.5,1.95,12.75,352.5,672.45,547.26
2018,4,1,8,0,786.0,77.0,1.9,13.4,407.0,740.54,593.76
2018,4,1,8,15,814.5,80.5,1.85,14.1,460.0,798.64,631.11
2018,4,1,8,30,843.0,84.0,1.8,14.8,513.0,855.79,666.6
2018,4,1,8,45,864.0,86.0,1.8,15.55,562.0,902.98,694.6
2018,4,1,9,0,885.0,88.0,1.8,16.3,611.0,938.77,714.37
2018,4,1,9,15,900.5,90.0,1.85,16.95,655.0,975.73,735.66
2018,4,1,9,30,916.0,92.0,1.9,17.6,699.0,1009.71,754.74
2018,4,1,9,45,928.0,92.5,1.95,18.25,736.5,1035.19,768.16
2018,4,1,10,0,940.0,93.0,2.0,18.9,774.0,1057.1,779.36
2018,4,1,10,15,948.0,93.5,2.1,19.35,804.5,1071.22,786.91
2018,4,1,10,30,956.0,94.0,2.2,19.8,835.0,1081.37,792.1
2018,4,1,10,45,961.5,95.0,2.3,20.25,858.5,1085.47,793.57
2018,4,1,11,0,967.0,96.0,2.4,20.7,882.0,1085.4,792.56
2018,4,1,11,15,970.0,96.5,2.55,20.85,897.0,1078.08,788.55
2018,4,1,11,30,973.0,97.0,2.7,21.0,912.0,1066.61,781.96
2018,4,1,11,45,974.0,97.5,2.8,21.2,918.5,1049.09,770.82
2018,4,1,12,0,975.0,98.0,2.9,21.4,925.0,1027.58,757.16
2018,4,1,12,15,974.0,98.5,3.05,21.35,923.5,1000.33,740.87
2018,4,1,12,30,973.0,99.0,3.2,21.3,922.0,969.39,721.98
2018,4,1,12,45,970.5,99.0,3.35,21.3,912.0,933.12,699.15
2018,4,1,13,0,968.0,99.0,3.5,21.3,902.0,893.58,673.82
2018,4,1,13,15,964.5,98.0,3.65,21.15,884.0,849.19,645.16
2018,4,1,13,30,961.0,97.0,3.8,21.0,866.0,802.0,614.08
2018,4,1,13,45,954.0,96.5,3.9,20.8,840.0,750.28,578.37
2018,4,1,14,0,947.0,96.0,4.0,20.6,814.0,696.52,538.56
2018,4,1,14,15,938.0,94.5,4.1,20.25,780.5,638.85,494.88
2018,4,1,14,30,929.0,93.0,4.2,19.9,747.0,579.87,448.64
2018,4,1,14,45,916.5,91.5,4.3,19.55,707.0,518.18,398.68
2018,4,1,15,0,904.0,90.0,4.4,19.2,667.0,456.11,346.63
2018,4,1,15,15,887.5,87.5,4.4,19.2,621.0,391.65,290.5
2018,4,1,15,30,871.0,85.0,4.4,19.2,575.0,327.87,233.8
2018,4,1,15,45,849.0,82.0,4.4,18.25,525.0,258.94,173.8
2018,4,1,16,0,827.0,79.0,4.4,17.3,475.0,195.94,120.3
2018,4,1,16,15,795.0,76.0,4.25,16.6,421.5,134.3,74.33
2018,4,1,16,30,763.0,73.0,4.1,15.9,368.0,76.56,45.3
2018,4,1,16,45,716.5,68.5,3.95,15.25,313.0,54.1,42.56
2018,4,1,17,0,670.0,64.0,3.8,14.6,258.0,47.43,36.8
2018,4,1,17,15,599.0,57.5,3.5,13.8,204.5,43.75,33.58
2018,4,1,17,30,528.0,51.0,3.2,13.0,151.0,40.05,30.11
2018,4,1,17,45,408.0,41.5,2.9,12.15,104.0,33.5,23.83
2018,4,1,18,0,288.0,32.0,2.6,11.3,57.0,26.87,16.09
2018,4,1,18,15,158.0,19.0,2.5,10.85,31.0,17.28,0.0
2018,4,1,18,30,28.0,6.0,2.4,10.4,5.0,0.0,0.0
2018,4,1,18,45,14.0,3.0,2.3,9.95,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,2,5,45,1.0,3.5,2.85,8.6,3.5,0.0,0.0
2018,4,2,6,0,2.0,7.0,2.9,8.7,7.0,7.14,0.0
2018,4,2,6,15,1.0,21.5,2.95,9.0,21.5,19.92,8.74
2018,4,2,6,30,0.0,36.0,3.0,9.3,36.0,33.69,22.86
2018,4,2,6,45,1.5,55.0,3.05,9.6,55.5,53.61,40.63
2018,4,2,7,0,3.0,74.0,3.1,9.9,75.0,73.13,57.87
2018,4,2,7,15,16.5,84.5,3.15,10.3,90.0,90.65,73.39
2018,4,2,7,30,30.0,95.0,3.2,10.7,105.0,117.16,96.37
2018,4,2,7,45,40.5,111.5,3.25,11.1,127.5,143.09,118.35
2018,4,2,8,0,51.0,128.0,3.3,11.5,150.0,169.76,140.59
2018,4,2,8,15,54.5,163.5,3.3,11.9,189.5,213.36,176.08
2018,4,2,8,30,58.0,199.0,3.3,12.3,229.0,257.04,210.88
2018,4,2,8,45,76.0,231.0,3.25,12.75,274.0,309.49,252.53
2018,4,2,9,0,94.0,263.0,3.2,13.2,319.0,362.48,293.7
2018,4,2,9,15,183.5,283.5,3.2,13.65,402.5,488.03,392.63
2018,4,2,9,30,273.0,304.0,3.2,14.1,486.0,617.67,490.52
2018,4,2,9,45,298.0,317.0,3.15,14.6,525.5,658.45,518.28
2018,4,2,10,0,323.0,330.0,3.1,15.1,565.0,698.4,545.51
2018,4,2,10,15,329.0,343.0,3.15,15.55,591.0,717.96,557.71
2018,4,2,10,30,335.0,356.0,3.2,16.0,617.0,735.79,568.78
2018,4,2,10,45,366.5,357.0,3.3,16.45,650.0,764.36,588.63
2018,4,2,11,0,398.0,358.0,3.4,16.9,683.0,790.98,606.9
2018,4,2,11,15,552.0,293.5,3.5,17.15,753.0,883.85,675.67
2018,4,2,11,30,706.0,229.0,3.6,17.4,823.0,961.27,731.29
2018,4,2,11,45,836.0,162.0,3.7,17.7,870.5,993.69,752.34
2018,4,2,12,0,966.0,95.0,3.8,18.0,918.0,1015.84,766.78
2018,4,2,12,15,965.0,95.0,3.9,18.1,916.0,988.29,748.23
2018,4,2,12,30,964.0,95.0,4.0,18.2,914.0,957.11,727.54
2018,4,2,12,45,961.0,95.5,4.05,18.35,904.0,921.24,703.1
2018,4,2,13,0,958.0,96.0,4.1,18.5,894.0,882.15,676.33
2018,4,2,13,15,954.0,95.0,4.15,18.45,876.0,837.78,646.15
2018,4,2,13,30,950.0,94.0,4.2,18.4,858.0,790.7,613.75
2018,4,2,13,45,943.5,93.5,4.25,18.35,832.0,739.87,577.51
2018,4,2,14,0,937.0,93.0,4.3,18.3,806.0,686.97,537.25
2018,4,2,14,15,927.0,92.5,4.25,18.1,773.0,630.2,492.88
2018,4,2,14,30,917.0,92.0,4.2,17.9,740.0,572.23,446.3
2018,4,2,14,45,904.0,91.0,4.2,17.7,700.5,511.46,396.18
2018,4,2,15,0,891.0,90.0,4.2,17.5,661.0,450.37,344.18
2018,4,2,15,15,875.0,87.0,4.2,17.5,615.5,386.48,288.26
2018,4,2,15,30,859.0,84.0,4.2,17.5,570.0,323.23,231.76
2018,4,2,15,45,834.5,82.0,4.0,16.9,520.0,255.3,172.07
2018,4,2,16,0,810.0,80.0,3.8,16.3,470.0,193.7,119.5
2018,4,2,16,15,778.5,77.0,3.65,15.8,417.5,133.23,74.31
2018,4,2,16,30,747.0,74.0,3.5,15.3,365.0,76.61,45.81
2018,4,2,16,45,686.0,70.0,3.35,14.75,307.0,50.2,39.18
2018,4,2,17,0,625.0,66.0,3.2,14.2,249.0,48.66,37.98
2018,4,2,17,15,472.0,62.5,2.9,13.4,184.5,47.26,36.78
2018,4,2,17,30,319.0,59.0,2.6,12.6,120.0,44.61,34.25
2018,4,2,17,45,225.5,45.5,2.35,11.75,82.0,34.93,25.18
2018,4,2,18,0,132.0,32.0,2.1,10.9,44.0,25.75,15.5
2018,4,2,18,15,74.5,18.0,2.1,10.55,24.0,16.37,0.0
2018,4,2,18,30,17.0,4.0,2.1,10.2,4.0,0.0,0.0
2018,4,2,18,45,8.5,2.0,2.1,9.85,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,5,45,46.0,8.0,1.05,7.2,9.5,0.0,0.0
2018,4,3,6,0,92.0,16.0,1.0,7.6,19.0,50.31,0.0
2018,4,3,6,15,229.5,31.0,1.15,8.25,56.5,164.06,116.64
2018,4,3,6,30,367.0,46.0,1.3,8.9,94.0,263.99,214.68
2018,4,3,6,45,464.0,55.0,1.45,9.55,144.5,351.15,291.91
2018,4,3,7,0,561.0,64.0,1.6,10.2,195.0,446.9,373.19
2018,4,3,7,15,625.5,69.5,1.5,10.85,250.0,525.32,436.2
2018,4,3,7,30,690.0,75.0,1.4,11.5,305.0,607.96,498.91
2018,4,3,7,45,735.5,77.5,1.35,12.1,360.0,671.88,543.3
2018,4,3,8,0,781.0,80.0,1.3,12.7,415.0,742.03,590.45
2018,4,3,8,15,812.0,82.5,1.25,13.45,468.5,800.76,627.21
2018,4,3,8,30,843.0,85.0,1.2,14.2,522.0,858.7,662.18
2018,4,3,8,45,867.0,86.5,1.15,14.9,572.0,907.86,690.18
2018,4,3,9,0,891.0,88.0,1.1,15.6,622.0,945.8,710.04
2018,4,3,9,15,906.0,90.0,1.05,16.25,666.0,982.3,728.8
2018,4,3,9,30,921.0,92.0,1.0,16.9,710.0,1015.77,745.22
2018,4,3,9,45,932.0,93.0,1.0,17.55,747.5,1040.79,757.12
2018,4,3,10,0,943.0,94.0,1.0,18.2,785.0,1062.18,766.83
2018,4,3,10,15,950.5,95.0,1.0,18.75,815.5,1076.23,772.35
2018,4,3,10,30,958.0,96.0,1.0,19.3,846.0,1086.27,775.62
2018,4,3,10,45,962.5,98.0,1.0,19.8,869.5,1090.29,775.53
2018,4,3,11,0,967.0,100.0,1.0,20.3,893.0,1090.12,773.13
2018,4,3,11,15,970.5,100.0,1.0,20.55,908.0,1082.54,767.19
2018,4,3,11,30,974.0,100.0,1.0,20.8,923.0,1070.82,758.98
2018,4,3,11,45,975.5,100.0,1.05,21.05,929.5,1053.05,748.3
2018,4,3,12,0,977.0,100.0,1.1,21.3,936.0,1031.29,735.28
2018,4,3,12,15,972.0,103.0,1.1,21.4,933.5,1002.74,717.55
2018,4,3,12,30,967.0,106.0,1.1,21.5,931.0,970.67,697.68
2018,4,3,12,45,959.0,108.0,1.1,21.55,918.5,931.7,673.54
2018,4,3,13,0,951.0,110.0,1.1,21.6,906.0,889.83,647.43
2018,4,3,13,15,946.5,109.5,1.15,21.6,887.5,845.62,620.4
2018,4,3,13,30,942.0,109.0,1.2,21.6,869.0,798.75,591.16
2018,4,3,13,45,936.0,107.5,1.25,21.55,843.0,747.47,557.38
2018,4,3,14,0,930.0,106.0,1.3,21.5,817.0,694.12,520.05
2018,4,3,14,15,920.0,104.0,1.4,21.35,782.5,636.17,478.68
2018,4,3,14,30,910.0,102.0,1.5,21.2,748.0,577.06,434.72
2018,4,3,14,45,896.5,100.0,1.55,21.0,707.5,515.42,386.84
2018,4,3,15,0,883.0,98.0,1.6,20.8,667.0,453.57,336.88
2018,4,3,15,15,866.0,95.5,1.6,20.8,621.5,386.99,281.29
2018,4,3,15,30,849.0,93.0,1.6,20.8,576.0,323.69,226.83
2018,4,3,15,45,824.0,90.0,1.75,20.15,525.0,259.32,172.14
2018,4,3,16,0,799.0,87.0,1.9,19.5,474.0,197.42,120.9
2018,4,3,16,15,764.0,83.5,1.85,18.8,420.0,136.9,76.82
2018,4,3,16,30,729.0,80.0,1.8,18.1,366.0,75.48,44.67
2018,4,3,16,45,662.5,77.0,1.8,17.4,308.0,55.27,43.21
2018,4,3,17,0,596.0,74.0,1.8,16.7,250.0,54.82,43.02
