Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,17,15,439.5,68.0,1.7,15.65,183.5,51.66,40.35
2018,4,3,17,30,283.0,62.0,1.6,14.6,117.0,46.7,35.85
2018,4,3,17,45,237.0,46.0,1.45,13.55,82.5,35.3,25.37
2018,4,3,18,0,191.0,30.0,1.3,12.5,48.0,23.43,13.72
2018,4,3,18,15,105.5,17.5,1.3,12.0,26.5,15.92,0.0
2018,4,3,18,30,20.0,5.0,1.3,11.5,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.3,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,5,45,5.0,6.5,0.85,9.15,6.5,0.0,0.0
2018,4,4,6,0,10.0,13.0,0.8,9.4,13.0,15.73,0.0
2018,4,4,6,15,21.5,28.0,0.9,9.9,30.5,40.97,26.23
2018,4,4,6,30,33.0,43.0,1.0,10.4,48.0,62.88,47.86
2018,4,4,6,45,20.0,42.5,1.15,10.9,46.0,52.14,39.58
2018,4,4,7,0,7.0,42.0,1.3,11.4,44.0,41.34,30.36
2018,4,4,7,15,9.5,78.0,1.35,12.05,81.0,78.25,62.14
2018,4,4,7,30,12.0,114.0,1.4,12.7,118.0,117.71,95.32
2018,4,4,7,45,97.5,147.0,1.45,13.35,188.5,241.8,199.87
2018,4,4,8,0,183.0,180.0,1.5,14.0,259.0,351.6,288.47
2018,4,4,8,15,244.5,198.0,1.5,14.65,317.5,444.15,359.55
2018,4,4,8,30,306.0,216.0,1.5,15.3,376.0,525.38,419.8
2018,4,4,8,45,415.0,208.5,1.5,15.95,446.5,639.48,503.32
2018,4,4,9,0,524.0,201.0,1.5,16.6,517.0,742.94,575.84
2018,4,4,9,15,556.5,204.5,1.55,17.1,561.5,789.04,605.45
2018,4,4,9,30,589.0,208.0,1.6,17.6,606.0,834.06,634.44
2018,4,4,9,45,503.5,251.0,1.7,18.15,604.0,804.93,609.85
2018,4,4,10,0,418.0,294.0,1.8,18.7,602.0,769.46,581.62
2018,4,4,10,15,361.5,328.5,1.85,18.75,602.5,733.72,554.96
2018,4,4,10,30,305.0,363.0,1.9,18.8,603.0,712.28,537.77
2018,4,4,10,45,299.5,376.5,1.9,18.9,617.5,717.04,540.02
2018,4,4,11,0,294.0,390.0,1.9,19.0,632.0,720.03,540.9
2018,4,4,11,15,323.0,388.0,1.85,18.8,658.5,739.16,554.44
2018,4,4,11,30,352.0,386.0,1.8,18.6,685.0,756.08,566.25
2018,4,4,11,45,293.5,405.5,1.7,18.45,656.0,708.35,530.67
2018,4,4,12,0,235.0,425.0,1.6,18.3,627.0,647.58,486.62
2018,4,4,12,15,281.5,413.0,1.5,18.25,654.5,679.12,509.46
2018,4,4,12,30,328.0,401.0,1.4,18.2,682.0,693.82,519.69
2018,4,4,12,45,435.0,362.0,1.35,18.15,730.0,738.23,552.12
2018,4,4,13,0,542.0,323.0,1.3,18.1,778.0,766.43,572.62
2018,4,4,13,15,545.0,311.5,1.45,18.3,761.0,729.79,548.24
2018,4,4,13,30,548.0,300.0,1.6,18.5,744.0,691.36,522.56
2018,4,4,13,45,501.5,304.5,1.75,18.65,701.0,631.63,480.29
2018,4,4,14,0,455.0,309.0,1.9,18.8,658.0,574.71,439.12
2018,4,4,14,15,363.5,319.5,2.05,18.8,591.0,497.84,382.26
2018,4,4,14,30,272.0,330.0,2.2,18.8,524.0,432.8,333.3
2018,4,4,14,45,206.5,313.5,2.35,18.75,456.0,366.52,283.15
2018,4,4,15,0,141.0,297.0,2.5,18.7,388.0,308.97,239.26
2018,4,4,15,15,284.0,252.0,2.5,18.7,419.5,308.52,235.93
2018,4,4,15,30,427.0,207.0,2.5,18.7,451.0,290.16,215.62
2018,4,4,15,45,409.5,193.5,2.5,18.1,411.0,243.56,176.96
2018,4,4,16,0,392.0,180.0,2.5,17.5,371.0,199.09,140.96
2018,4,4,16,15,256.0,160.0,2.3,16.85,279.0,144.9,104.56
2018,4,4,16,30,120.0,140.0,2.1,16.2,187.0,110.74,85.32
2018,4,4,16,45,122.0,128.5,1.9,15.6,170.5,98.06,81.06
2018,4,4,17,0,124.0,117.0,1.7,15.0,154.0,89.52,73.9
2018,4,4,17,15,85.5,95.0,1.55,14.2,118.0,73.82,60.21
2018,4,4,17,30,47.0,73.0,1.4,13.4,82.0,59.35,47.24
2018,4,4,17,45,30.0,52.5,1.25,12.65,57.5,43.34,32.56
2018,4,4,18,0,13.0,32.0,1.1,11.9,33.0,27.09,17.0
2018,4,4,18,15,8.0,17.5,1.05,11.7,18.0,15.0,0.0
2018,4,4,18,30,3.0,3.0,1.0,11.5,3.0,2.73,0.0
2018,4,4,18,45,1.5,1.5,1.0,11.3,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,5,5,45,1.0,3.0,1.0,8.2,3.0,0.0,0.0
2018,4,5,6,0,2.0,6.0,1.0,8.6,6.0,6.24,0.0
2018,4,5,6,15,1.0,13.5,1.1,9.25,13.5,12.32,4.19
2018,4,5,6,30,0.0,21.0,1.2,9.9,21.0,18.47,10.14
2018,4,5,6,45,15.0,40.0,1.35,10.55,43.5,46.21,34.56
2018,4,5,7,0,30.0,59.0,1.5,11.2,66.0,76.21,60.93
2018,4,5,7,15,52.5,81.5,1.45,11.85,98.0,116.68,96.01
2018,4,5,7,30,75.0,104.0,1.4,12.5,130.0,170.58,141.5
2018,4,5,7,45,43.0,112.5,1.35,13.1,128.0,145.35,118.84
2018,4,5,8,0,11.0,121.0,1.3,13.7,126.0,120.61,96.59
2018,4,5,8,15,20.5,159.0,1.1,13.95,169.5,167.2,134.81
2018,4,5,8,30,30.0,197.0,0.9,14.2,213.0,228.87,183.81
2018,4,5,8,45,77.0,237.0,0.75,14.5,282.5,316.02,252.33
2018,4,5,9,0,124.0,277.0,0.6,14.8,352.0,422.75,332.13
2018,4,5,9,15,100.5,278.5,0.55,15.4,342.0,383.72,299.6
2018,4,5,9,30,77.0,280.0,0.5,16.0,332.0,361.18,280.67
2018,4,5,9,45,203.5,306.5,0.45,16.6,455.0,533.04,408.3
2018,4,5,10,0,330.0,333.0,0.4,17.2,578.0,707.62,527.14
2018,4,5,10,15,330.0,346.5,0.55,17.8,599.5,721.62,534.0
2018,4,5,10,30,330.0,360.0,0.7,18.4,621.0,733.8,541.91
2018,4,5,10,45,389.5,351.0,0.8,18.95,667.5,779.75,573.53
2018,4,5,11,0,449.0,342.0,0.9,19.5,714.0,838.86,612.56
2018,4,5,11,15,347.0,379.0,1.05,19.6,669.5,752.95,553.78
2018,4,5,11,30,245.0,416.0,1.2,19.7,625.0,681.85,504.56
2018,4,5,11,45,351.0,385.5,1.4,19.75,687.0,742.51,551.2
2018,4,5,12,0,457.0,355.0,1.6,19.8,749.0,810.05,600.24
2018,4,5,12,15,293.0,387.5,1.85,19.55,640.0,663.52,497.86
2018,4,5,12,30,129.0,420.0,2.1,19.3,531.0,524.82,397.56
2018,4,5,12,45,89.0,397.0,2.35,19.05,473.0,449.08,343.39
2018,4,5,13,0,49.0,374.0,2.6,18.8,415.0,387.65,297.89
2018,4,5,13,15,55.5,374.0,2.65,18.5,419.5,387.28,298.58
2018,4,5,13,30,62.0,374.0,2.7,18.2,424.0,386.02,298.34
2018,4,5,13,45,94.0,373.0,2.75,17.9,446.5,400.3,310.34
2018,4,5,14,0,126.0,372.0,2.8,17.6,469.0,414.23,321.75
2018,4,5,14,15,110.5,353.5,2.8,17.35,436.0,375.19,292.22
2018,4,5,14,30,95.0,335.0,2.8,17.1,403.0,341.16,266.44
2018,4,5,14,45,95.5,314.5,2.85,16.85,379.5,314.87,246.49
2018,4,5,15,0,96.0,294.0,2.9,16.6,356.0,288.71,226.28
2018,4,5,15,15,104.5,271.5,2.9,16.6,335.0,263.94,206.45
2018,4,5,15,30,113.0,249.0,2.9,16.6,314.0,235.98,183.7
2018,4,5,15,45,123.5,231.5,2.65,15.85,297.0,212.97,164.9
2018,4,5,16,0,134.0,214.0,2.4,15.1,280.0,188.67,145.05
2018,4,5,16,15,125.5,188.5,2.25,14.75,245.0,156.06,119.89
2018,4,5,16,30,117.0,163.0,2.1,14.4,210.0,125.15,97.94
2018,4,5,16,45,113.0,141.0,1.95,14.05,181.0,105.79,88.3
2018,4,5,17,0,109.0,119.0,1.8,13.7,152.0,90.77,75.37
2018,4,5,17,15,90.0,97.0,1.7,13.35,120.5,75.21,61.66
2018,4,5,17,30,71.0,75.0,1.6,13.0,89.0,59.21,47.22
2018,4,5,17,45,48.5,54.0,1.5,12.65,62.5,44.53,33.65
2018,4,5,18,0,26.0,33.0,1.4,12.3,36.0,27.92,17.83
2018,4,5,18,15,13.5,18.0,1.35,12.1,19.5,15.45,0.0
2018,4,5,18,30,1.0,3.0,1.3,11.9,3.0,2.73,0.0
2018,4,5,18,45,0.5,1.5,1.25,11.75,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,10.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,11.15,1.0,0.91,0.0
2018,4,6,6,0,0.0,2.0,1.0,11.3,2.0,1.75,0.0
2018,4,6,6,15,0.0,3.5,1.1,11.5,3.5,3.07,0.0
2018,4,6,6,30,0.0,5.0,1.2,11.7,5.0,4.38,0.0
2018,4,6,6,45,0.0,7.5,1.3,11.9,7.5,6.58,0.03
2018,4,6,7,0,0.0,10.0,1.4,12.1,10.0,8.78,1.98
2018,4,6,7,15,1.5,31.5,1.5,12.3,32.0,28.74,19.34
2018,4,6,7,30,3.0,53.0,1.6,12.5,54.0,48.93,36.7
2018,4,6,7,45,11.0,102.5,1.65,12.75,107.0,102.29,82.1
2018,4,6,8,0,19.0,152.0,1.7,13.0,160.0,159.8,129.83
2018,4,6,8,15,32.5,179.0,1.8,13.25,195.0,211.63,172.04
2018,4,6,8,30,46.0,206.0,1.9,13.5,230.0,253.01,205.03
2018,4,6,8,45,65.5,229.0,2.0,13.75,267.0,295.68,238.79
2018,4,6,9,0,85.0,252.0,2.1,14.0,304.0,339.1,272.61
2018,4,6,9,15,54.0,250.0,2.25,14.3,284.0,306.07,244.6
2018,4,6,9,30,23.0,248.0,2.4,14.6,264.0,256.19,203.51
2018,4,6,9,45,22.0,257.5,2.5,14.9,273.5,263.77,208.99
2018,4,6,10,0,21.0,267.0,2.6,15.2,283.0,271.28,214.23
2018,4,6,10,15,20.0,269.0,2.7,15.55,284.5,271.2,213.53
2018,4,6,10,30,19.0,271.0,2.8,15.9,286.0,271.15,212.92
2018,4,6,10,45,16.5,257.5,2.9,16.3,271.0,254.42,199.28
2018,4,6,11,0,14.0,244.0,3.0,16.7,256.0,238.03,185.99
2018,4,6,11,15,15.5,264.0,3.05,16.85,277.5,257.95,201.36
2018,4,6,11,30,17.0,284.0,3.1,17.0,299.0,277.63,216.37
2018,4,6,11,45,16.0,274.5,3.15,17.2,288.5,266.46,207.41
2018,4,6,12,0,15.0,265.0,3.2,17.4,278.0,255.42,198.67
2018,4,6,12,15,13.0,239.0,3.15,17.3,250.0,228.25,177.52
2018,4,6,12,30,11.0,213.0,3.1,17.2,222.0,201.57,156.68
2018,4,6,12,45,16.0,249.5,3.1,17.05,263.0,238.42,185.89
2018,4,6,13,0,21.0,286.0,3.1,16.9,304.0,274.53,214.18
2018,4,6,13,15,19.5,277.5,3.05,16.8,294.0,263.79,205.85
2018,4,6,13,30,18.0,269.0,3.0,16.7,284.0,253.19,197.78
2018,4,6,13,45,15.5,252.5,2.95,16.55,265.0,234.97,183.75
2018,4,6,14,0,13.0,236.0,2.9,16.4,246.0,217.14,170.0
2018,4,6,14,15,12.5,227.5,2.85,16.35,237.0,207.86,162.92
2018,4,6,14,30,12.0,219.0,2.8,16.3,228.0,198.64,155.87
2018,4,6,14,45,14.5,220.0,2.8,16.25,230.0,198.97,156.42
2018,4,6,15,0,17.0,221.0,2.8,16.2,232.0,198.73,156.48
2018,4,6,15,15,15.0,200.5,2.8,16.2,210.0,178.61,140.65
2018,4,6,15,30,13.0,180.0,2.8,16.2,188.0,158.95,125.13
2018,4,6,15,45,9.5,159.0,2.75,16.1,164.5,139.01,109.38
2018,4,6,16,0,6.0,138.0,2.7,16.0,141.0,119.74,94.1
2018,4,6,16,15,37.0,134.5,2.65,15.85,149.5,114.74,89.14
2018,4,6,16,30,68.0,131.0,2.6,15.7,158.0,107.81,84.06
2018,4,6,16,45,76.0,116.0,2.5,15.55,142.5,89.85,73.91
2018,4,6,17,0,84.0,101.0,2.4,15.4,127.0,79.15,64.7
2018,4,6,17,15,42.5,75.5,2.15,15.15,88.5,63.06,50.53
2018,4,6,17,30,1.0,50.0,1.9,14.9,50.0,43.7,33.2
2018,4,6,17,45,0.5,35.0,1.65,14.65,35.0,30.88,21.49
2018,4,6,18,0,0.0,20.0,1.4,14.4,20.0,17.61,9.16
2018,4,6,18,15,3.0,12.0,1.35,14.3,12.0,10.56,0.0
2018,4,6,18,30,6.0,4.0,1.3,14.2,4.0,3.64,0.0
2018,4,6,18,45,3.0,2.0,1.25,14.1,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,5,45,24.5,5.5,2.9,12.9,6.5,13.32,0.0
2018,4,7,6,0,49.0,11.0,3.1,12.9,13.0,41.56,0.0
2018,4,7,6,15,71.0,15.0,3.15,12.85,23.0,64.09,46.11
2018,4,7,6,30,93.0,19.0,3.2,12.8,33.0,82.35,64.66
2018,4,7,6,45,60.0,26.5,3.25,12.8,37.0,68.73,54.21
2018,4,7,7,0,27.0,34.0,3.3,12.8,41.0,52.98,40.67
2018,4,7,7,15,13.5,36.5,3.2,12.85,40.0,41.86,30.89
2018,4,7,7,30,0.0,39.0,3.1,12.9,39.0,34.38,24.0
2018,4,7,7,45,13.0,62.5,3.05,12.95,68.5,68.22,53.3
2018,4,7,8,0,26.0,86.0,3.0,13.0,98.0,102.93,82.93
2018,4,7,8,15,95.0,161.0,3.05,13.4,211.0,257.15,212.13
2018,4,7,8,30,164.0,236.0,3.1,13.8,324.0,407.85,332.53
2018,4,7,8,45,124.0,245.0,3.2,14.2,315.0,383.77,310.4
2018,4,7,9,0,84.0,254.0,3.3,14.6,306.0,340.04,273.65
2018,4,7,9,15,101.0,286.5,3.3,15.0,353.0,392.52,314.06
2018,4,7,9,30,118.0,319.0,3.3,15.4,400.0,463.13,367.05
2018,4,7,9,45,101.0,327.5,3.35,15.8,399.5,436.08,344.4
2018,4,7,10,0,84.0,336.0,3.4,16.2,399.0,426.38,335.36
2018,4,7,10,15,102.0,361.0,3.45,16.4,440.5,469.82,368.05
2018,4,7,10,30,120.0,386.0,3.5,16.6,482.0,530.65,412.89
2018,4,7,10,45,237.5,383.5,3.5,16.8,579.5,642.8,498.21
2018,4,7,11,0,355.0,381.0,3.5,17.0,677.0,770.07,591.03
2018,4,7,11,15,346.0,392.0,3.55,17.1,684.5,764.61,585.33
2018,4,7,11,30,337.0,403.0,3.6,17.2,692.0,757.37,579.36
2018,4,7,11,45,349.5,400.5,3.7,17.3,702.5,755.3,578.16
2018,4,7,12,0,362.0,398.0,3.8,17.4,713.0,751.15,575.46
2018,4,7,12,15,432.5,369.5,3.85,17.4,745.0,782.13,599.37
2018,4,7,12,30,503.0,341.0,3.9,17.4,777.0,798.06,612.37
2018,4,7,12,45,537.0,323.5,3.95,17.35,784.0,787.18,605.54
2018,4,7,13,0,571.0,306.0,4.0,17.3,791.0,772.24,595.8
2018,4,7,13,15,548.5,308.0,4.0,17.25,766.0,727.27,562.84
2018,4,7,13,30,526.0,310.0,4.0,17.2,741.0,682.27,529.6
2018,4,7,13,45,579.5,275.0,4.0,17.15,736.0,656.71,511.64
2018,4,7,14,0,633.0,240.0,4.0,17.1,731.0,626.59,489.38
2018,4,7,14,15,684.5,206.0,4.0,16.9,717.0,588.53,460.43
2018,4,7,14,30,736.0,172.0,4.0,16.7,703.0,543.73,425.01
2018,4,7,14,45,599.0,206.5,4.05,16.55,623.5,462.85,360.49
2018,4,7,15,0,462.0,241.0,4.1,16.4,544.0,393.27,304.83
2018,4,7,15,15,484.0,215.0,4.1,16.4,513.0,346.7,264.99
2018,4,7,15,30,506.0,189.0,4.1,16.4,482.0,297.43,221.76
2018,4,7,15,45,438.0,187.0,4.05,15.85,425.0,243.8,178.09
2018,4,7,16,0,370.0,185.0,4.0,15.3,368.0,201.77,145.6
2018,4,7,16,15,450.5,152.0,3.9,14.9,350.5,152.7,104.06
2018,4,7,16,30,531.0,119.0,3.8,14.5,333.0,97.65,67.74
2018,4,7,16,45,542.0,101.5,3.7,14.05,293.5,73.4,59.85
2018,4,7,17,0,553.0,84.0,3.6,13.6,254.0,62.22,50.15
2018,4,7,17,15,507.0,75.0,3.3,12.95,207.5,57.37,45.92
2018,4,7,17,30,461.0,66.0,3.0,12.3,161.0,52.34,41.29
2018,4,7,17,45,347.5,54.0,2.75,11.7,113.5,41.59,31.27
2018,4,7,18,0,234.0,42.0,2.5,11.1,66.0,32.86,22.41
2018,4,7,18,15,129.5,25.0,2.55,10.75,37.0,19.84,0.0
2018,4,7,18,30,25.0,8.0,2.6,10.4,8.0,7.28,0.0
2018,4,7,18,45,12.5,4.0,2.6,10.1,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,8,5,45,62.0,12.0,3.05,7.45,15.5,32.05,0.0
2018,4,8,6,0,124.0,24.0,3.2,7.6,31.0,92.51,18.57
2018,4,8,6,15,252.5,39.0,3.4,8.0,72.0,186.43,146.93
2018,4,8,6,30,381.0,54.0,3.6,8.4,113.0,282.93,235.26
2018,4,8,6,45,440.0,64.5,3.75,8.8,158.5,350.98,297.11
2018,4,8,7,0,499.0,75.0,3.9,9.2,204.0,424.37,361.17
2018,4,8,7,15,556.5,84.5,4.0,9.7,258.5,500.17,424.55
2018,4,8,7,30,614.0,94.0,4.1,10.2,313.0,579.76,488.69
2018,4,8,7,45,670.5,96.5,4.15,10.7,370.0,653.69,545.41
2018,4,8,8,0,727.0,99.0,4.2,11.2,427.0,729.84,601.29
2018,4,8,8,15,763.0,101.5,4.15,11.65,481.5,790.45,643.32
2018,4,8,8,30,799.0,104.0,4.1,12.1,536.0,846.2,680.95
2018,4,8,8,45,829.5,104.0,4.05,12.55,587.0,898.09,714.97
2018,4,8,9,0,860.0,104.0,4.0,13.0,638.0,948.31,747.13
2018,4,8,9,15,878.0,105.0,3.95,13.4,682.0,985.67,769.82
2018,4,8,9,30,896.0,106.0,3.9,13.8,726.0,1009.85,783.15
2018,4,8,9,45,911.0,106.0,3.85,14.2,764.5,1036.79,798.45
2018,4,8,10,0,926.0,106.0,3.8,14.6,803.0,1060.3,811.31
2018,4,8,10,15,933.0,107.5,3.8,14.95,833.0,1073.74,817.9
2018,4,8,10,30,940.0,109.0,3.8,15.3,863.0,1083.22,822.01
2018,4,8,10,45,944.5,110.5,3.8,15.65,885.5,1086.12,821.87
2018,4,8,11,0,949.0,112.0,3.8,16.0,908.0,1084.93,819.19
2018,4,8,11,15,951.0,113.0,3.85,16.25,922.0,1076.58,812.61
2018,4,8,11,30,953.0,114.0,3.9,16.5,936.0,1064.19,803.51
2018,4,8,11,45,953.0,114.5,3.95,16.75,941.0,1045.36,790.21
2018,4,8,12,0,953.0,115.0,4.0,17.0,946.0,1022.7,774.45
2018,4,8,12,15,953.0,115.0,4.0,17.1,944.5,995.8,756.0
2018,4,8,12,30,953.0,115.0,4.0,17.2,943.0,965.3,735.12
2018,4,8,12,45,952.0,113.5,4.0,17.3,932.5,929.02,710.24
2018,4,8,13,0,951.0,112.0,4.0,17.4,922.0,889.51,683.05
2018,4,8,13,15,946.5,111.5,4.0,17.45,903.5,845.16,652.43
2018,4,8,13,30,942.0,111.0,4.0,17.5,885.0,798.18,619.71
2018,4,8,13,45,934.5,110.5,4.0,17.5,858.5,746.73,582.16
2018,4,8,14,0,927.0,110.0,4.0,17.5,832.0,693.37,541.39
2018,4,8,14,15,917.0,108.5,3.95,17.4,798.0,636.0,496.58
2018,4,8,14,30,907.0,107.0,3.9,17.3,764.0,577.49,449.6
2018,4,8,14,45,893.5,105.0,3.9,17.2,723.0,516.05,399.02
2018,4,8,15,0,880.0,103.0,3.9,17.1,682.0,451.9,344.78
2018,4,8,15,15,863.5,100.5,3.9,17.1,636.5,388.16,289.21
2018,4,8,15,30,847.0,98.0,3.9,17.1,591.0,325.25,233.22
2018,4,8,15,45,822.5,95.0,3.8,16.6,540.0,261.26,176.96
2018,4,8,16,0,798.0,92.0,3.7,16.1,489.0,199.71,124.74
2018,4,8,16,15,764.0,88.0,3.55,15.65,435.0,139.15,79.86
2018,4,8,16,30,730.0,84.0,3.4,15.2,381.0,77.27,46.99
2018,4,8,16,45,682.5,79.5,3.25,14.75,326.0,56.69,44.9
2018,4,8,17,0,635.0,75.0,3.1,14.3,271.0,55.17,43.74
2018,4,8,17,15,565.0,68.0,2.75,13.45,217.5,51.49,40.6
2018,4,8,17,30,495.0,61.0,2.4,12.6,164.0,47.79,37.21
2018,4,8,17,45,384.5,50.0,2.1,11.75,116.0,40.27,30.14
2018,4,8,18,0,274.0,39.0,1.8,10.9,68.0,30.5,20.56
2018,4,8,18,15,156.0,24.0,1.75,10.5,38.5,19.02,0.7
2018,4,8,18,30,38.0,9.0,1.7,10.1,9.0,8.19,0.0
2018,4,8,18,45,19.0,4.5,1.65,9.7,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,9,5,45,19.0,10.5,1.2,7.65,11.5,16.05,0.0
2018,4,9,6,0,38.0,21.0,1.2,8.2,23.0,42.42,12.69
2018,4,9,6,15,43.5,39.0,1.4,9.1,44.0,72.01,54.16
2018,4,9,6,30,49.0,57.0,1.6,10.0,65.0,88.04,69.95
2018,4,9,6,45,83.5,79.5,1.8,10.95,99.0,143.89,118.76
2018,4,9,7,0,118.0,102.0,2.0,11.9,133.0,194.35,162.17
2018,4,9,7,15,107.5,119.5,2.05,12.6,152.5,210.88,175.57
2018,4,9,7,30,97.0,137.0,2.1,13.3,172.0,226.26,187.4
2018,4,9,7,45,99.5,165.5,2.1,14.0,206.5,264.18,217.3
2018,4,9,8,0,102.0,194.0,2.1,14.7,241.0,287.29,234.57
2018,4,9,8,15,152.0,214.5,2.05,15.45,293.0,368.83,298.76
2018,4,9,8,30,202.0,235.0,2.0,16.2,345.0,439.05,352.02
2018,4,9,8,45,345.0,228.0,1.95,16.9,435.5,580.87,459.63
2018,4,9,9,0,488.0,221.0,1.9,17.6,526.0,732.1,567.86
2018,4,9,9,15,641.0,184.0,1.85,18.2,612.5,854.74,651.26
2018,4,9,9,30,794.0,147.0,1.8,18.8,699.0,967.03,721.74
2018,4,9,9,45,669.0,205.5,1.7,19.45,687.0,925.46,688.49
2018,4,9,10,0,544.0,264.0,1.6,20.1,675.0,862.53,640.65
2018,4,9,10,15,620.5,243.5,1.55,20.7,729.5,924.02,680.56
2018,4,9,10,30,697.0,223.0,1.5,21.3,784.0,979.71,713.35
2018,4,9,10,45,808.5,175.5,1.4,21.85,843.0,1029.55,740.3
2018,4,9,11,0,920.0,128.0,1.3,22.4,902.0,1072.53,762.27
2018,4,9,11,15,923.5,128.0,1.35,22.8,916.0,1064.63,756.01
2018,4,9,11,30,927.0,128.0,1.4,23.2,930.0,1052.8,748.13
2018,4,9,11,45,929.5,127.0,1.4,23.55,936.0,1035.08,736.05
2018,4,9,12,0,932.0,126.0,1.4,23.9,942.0,1013.56,721.8
2018,4,9,12,15,935.0,123.5,1.45,24.1,940.5,987.31,705.89
2018,4,9,12,30,938.0,121.0,1.5,24.3,939.0,957.42,687.66
2018,4,9,12,45,940.5,117.5,1.55,24.55,929.5,922.59,666.08
2018,4,9,13,0,943.0,114.0,1.6,24.8,920.0,884.38,642.17
2018,4,9,13,15,911.5,126.5,1.6,24.85,892.5,831.56,608.38
2018,4,9,13,30,880.0,139.0,1.6,24.9,865.0,782.25,576.26
2018,4,9,13,45,697.0,216.5,1.6,24.9,780.5,684.84,506.61
2018,4,9,14,0,514.0,294.0,1.6,24.9,696.0,595.77,441.99
2018,4,9,14,15,490.0,286.5,1.6,24.8,657.0,542.35,403.96
2018,4,9,14,30,466.0,279.0,1.6,24.7,618.0,490.52,365.91
2018,4,9,14,45,476.5,257.5,1.6,24.6,588.0,445.24,331.7
2018,4,9,15,0,487.0,236.0,1.6,24.5,558.0,398.39,295.1
2018,4,9,15,15,601.0,183.5,1.6,24.5,553.5,362.59,263.52
2018,4,9,15,30,715.0,131.0,1.6,24.5,549.0,310.57,216.92
2018,4,9,15,45,675.0,127.5,1.55,23.9,495.5,250.07,167.36
2018,4,9,16,0,635.0,124.0,1.5,23.3,442.0,194.16,123.04
2018,4,9,16,15,515.0,133.0,1.35,22.6,373.0,144.55,91.44
2018,4,9,16,30,395.0,142.0,1.2,21.9,304.0,109.24,77.34
2018,4,9,16,45,272.5,118.5,1.1,21.15,223.0,87.66,70.27
2018,4,9,17,0,150.0,95.0,1.0,20.4,142.0,71.42,56.68
2018,4,9,17,15,114.5,70.5,1.0,19.5,102.5,57.61,44.91
2018,4,9,17,30,79.0,46.0,1.0,18.6,63.0,38.83,28.49
2018,4,9,17,45,67.0,37.5,1.0,17.65,49.0,31.8,22.1
2018,4,9,18,0,55.0,29.0,1.0,16.7,35.0,24.6,15.18
2018,4,9,18,15,27.5,16.0,0.95,16.25,19.0,13.82,0.23
2018,4,9,18,30,0.0,3.0,0.9,15.8,3.0,2.73,0.0
2018,4,9,18,45,0.0,1.5,0.9,15.35,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,5,45,34.0,11.5,1.15,11.85,13.5,22.14,0.0
2018,4,10,6,0,68.0,23.0,1.2,12.1,27.0,63.33,28.4
2018,4,10,6,15,123.5,40.5,1.4,12.55,57.5,118.63,91.71
2018,4,10,6,30,179.0,58.0,1.6,13.0,88.0,173.4,140.98
2018,4,10,6,45,222.0,76.5,1.85,13.45,127.0,228.32,189.26
2018,4,10,7,0,265.0,95.0,2.1,13.9,166.0,287.29,239.65
2018,4,10,7,15,296.5,113.5,2.15,14.35,209.0,342.2,284.86
2018,4,10,7,30,328.0,132.0,2.2,14.8,252.0,399.31,330.35
2018,4,10,7,45,296.5,158.5,2.25,15.2,279.5,419.93,344.52
2018,4,10,8,0,265.0,185.0,2.3,15.6,307.0,436.51,355.13
2018,4,10,8,15,297.5,205.0,2.25,16.1,356.5,495.56,399.21
2018,4,10,8,30,330.0,225.0,2.2,16.6,406.0,555.73,442.67
2018,4,10,8,45,308.0,250.5,2.2,17.05,431.0,573.46,452.55
2018,4,10,9,0,286.0,276.0,2.2,17.5,456.0,588.35,460.48
2018,4,10,9,15,300.0,290.0,2.2,17.85,490.0,621.86,483.25
2018,4,10,9,30,314.0,304.0,2.2,18.2,524.0,654.53,504.99
2018,4,10,9,45,424.5,287.0,2.2,18.55,600.5,764.51,583.47
2018,4,10,10,0,535.0,270.0,2.2,18.9,677.0,859.75,648.92
2018,4,10,10,15,622.5,245.5,2.25,19.15,736.0,927.86,694.88
2018,4,10,10,30,710.0,221.0,2.3,19.4,795.0,990.55,735.47
2018,4,10,10,45,721.5,223.0,2.35,19.6,820.0,1000.12,740.25
2018,4,10,11,0,733.0,225.0,2.4,19.8,845.0,1006.15,743.39
2018,4,10,11,15,687.0,255.5,2.45,19.9,844.0,980.03,725.69
2018,4,10,11,30,641.0,286.0,2.5,20.0,843.0,950.26,704.47
2018,4,10,11,45,585.0,317.0,2.55,20.1,828.0,908.78,675.22
2018,4,10,12,0,529.0,348.0,2.6,20.2,813.0,867.95,646.24
2018,4,10,12,15,615.0,298.0,2.65,20.25,837.0,878.93,656.61
2018,4,10,12,30,701.0,248.0,2.7,20.3,861.0,884.41,662.62
2018,4,10,12,45,724.5,232.0,2.75,20.35,859.5,860.25,646.72
2018,4,10,13,0,748.0,216.0,2.8,20.4,858.0,832.03,628.02
2018,4,10,13,15,648.0,257.0,2.85,20.35,805.0,756.72,573.74
2018,4,10,13,30,548.0,298.0,2.9,20.3,752.0,685.45,521.72
2018,4,10,13,45,472.5,318.0,2.95,20.25,700.5,619.58,473.36
2018,4,10,14,0,397.0,338.0,3.0,20.2,649.0,556.3,426.17
2018,4,10,14,15,363.5,331.5,3.0,19.95,607.5,504.68,387.76
2018,4,10,14,30,330.0,325.0,3.0,19.7,566.0,455.84,350.75
2018,4,10,14,45,255.5,317.5,3.05,19.45,498.0,390.09,300.64
2018,4,10,15,0,181.0,310.0,3.1,19.2,430.0,333.62,257.49
2018,4,10,15,15,124.0,279.5,3.1,19.2,359.0,273.95,211.6
2018,4,10,15,30,67.0,249.0,3.1,19.2,288.0,224.69,174.14
2018,4,10,15,45,55.0,224.0,3.15,18.4,254.5,195.09,151.63
2018,4,10,16,0,43.0,199.0,3.2,17.6,221.0,167.49,130.64
2018,4,10,16,15,76.0,184.5,3.15,17.05,218.0,153.2,118.6
2018,4,10,16,30,109.0,170.0,3.1,16.5,215.0,129.31,100.79
2018,4,10,16,45,71.5,130.0,3.1,16.0,158.0,103.48,85.64
2018,4,10,17,0,34.0,90.0,3.1,15.5,101.0,74.83,60.85
2018,4,10,17,15,41.0,84.5,3.0,14.95,95.0,69.66,56.44
2018,4,10,17,30,48.0,79.0,2.9,14.4,89.0,64.05,51.36
2018,4,10,17,45,31.0,58.5,2.75,13.9,64.5,48.12,36.82
2018,4,10,18,0,14.0,38.0,2.6,13.4,40.0,31.94,21.75
2018,4,10,18,15,8.0,22.0,2.6,13.15,23.0,18.78,3.97
2018,4,10,18,30,2.0,6.0,2.6,12.9,6.0,5.46,0.0
2018,4,10,18,45,1.0,3.0,2.6,12.65,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,7.4,2.0,0.0,0.0
2018,4,11,5,45,8.0,10.5,2.75,7.65,11.0,12.31,0.0
2018,4,11,6,0,10.0,19.0,2.9,7.9,20.0,22.66,8.68
2018,4,11,6,15,14.0,35.0,2.85,8.25,37.0,43.01,30.65
2018,4,11,6,30,18.0,51.0,2.8,8.6,54.0,62.14,48.17
2018,4,11,6,45,102.0,71.5,2.75,8.95,98.0,142.16,118.89
2018,4,11,7,0,186.0,92.0,2.7,9.3,142.0,233.71,198.58
2018,4,11,7,15,312.5,105.5,2.65,9.7,212.0,356.76,302.87
2018,4,11,7,30,439.0,119.0,2.6,10.1,282.0,478.34,402.18
2018,4,11,7,45,574.5,112.5,2.55,10.5,359.0,600.08,498.08
2018,4,11,8,0,710.0,106.0,2.5,10.9,436.0,726.07,591.18
2018,4,11,8,15,628.0,138.0,2.25,11.35,454.0,720.36,581.25
2018,4,11,8,30,546.0,170.0,2.0,11.8,472.0,698.76,560.1
2018,4,11,8,45,473.0,210.0,1.8,12.25,487.5,693.84,550.59
2018,4,11,9,0,400.0,250.0,1.6,12.7,503.0,664.62,523.65
2018,4,11,9,15,448.5,252.0,1.45,13.2,553.5,738.29,573.87
2018,4,11,9,30,497.0,254.0,1.3,13.7,604.0,795.05,609.78
2018,4,11,9,45,501.0,270.0,1.15,14.2,638.0,822.05,623.08
2018,4,11,10,0,505.0,286.0,1.0,14.7,672.0,846.52,634.53
2018,4,11,10,15,519.5,295.5,1.3,15.25,705.5,872.09,653.43
2018,4,11,10,30,534.0,305.0,1.6,15.8,739.0,895.08,670.21
2018,4,11,10,45,478.0,335.0,1.95,16.3,731.0,865.05,649.84
2018,4,11,11,0,422.0,365.0,2.3,16.8,723.0,832.08,627.13
2018,4,11,11,15,441.0,367.0,2.6,16.75,746.5,844.0,637.86
2018,4,11,11,30,460.0,369.0,2.9,16.7,770.0,853.11,646.14
2018,4,11,11,45,334.5,404.5,3.25,16.7,697.0,742.35,566.88
2018,4,11,12,0,209.0,440.0,3.6,16.7,624.0,634.11,487.31
2018,4,11,12,15,215.0,441.0,3.8,16.45,630.0,629.81,485.8
2018,4,11,12,30,221.0,442.0,4.0,16.2,636.0,624.15,482.67
2018,4,11,12,45,228.0,436.5,4.15,15.95,634.5,611.73,474.53
2018,4,11,13,0,235.0,431.0,4.3,15.7,633.0,598.03,465.52
2018,4,11,13,15,229.5,421.0,4.35,15.45,615.0,569.24,444.66
2018,4,11,13,30,224.0,411.0,4.4,15.2,597.0,540.38,423.55
2018,4,11,13,45,198.0,399.0,4.45,14.95,559.5,495.8,389.93
2018,4,11,14,0,172.0,387.0,4.5,14.7,522.0,453.4,357.65
2018,4,11,14,15,210.5,366.5,4.5,14.45,525.0,443.62,350.85
2018,4,11,14,30,249.0,346.0,4.5,14.2,528.0,430.22,340.53
2018,4,11,14,45,421.5,269.5,4.45,13.9,558.5,428.21,338.25
2018,4,11,15,0,594.0,193.0,4.4,13.6,589.0,407.26,318.05
2018,4,11,15,15,508.0,204.0,4.4,13.6,526.5,344.41,265.55
2018,4,11,15,30,422.0,215.0,4.4,13.6,464.0,291.92,222.05
2018,4,11,15,45,330.5,213.0,4.3,13.05,398.0,241.01,181.74
2018,4,11,16,0,239.0,211.0,4.2,12.5,332.0,198.43,150.09
2018,4,11,16,15,251.0,184.0,4.1,12.15,299.0,159.78,119.2
2018,4,11,16,30,263.0,157.0,4.0,11.8,266.0,120.29,92.38
2018,4,11,16,45,339.0,125.5,3.85,11.45,246.0,87.57,73.05
2018,4,11,17,0,415.0,94.0,3.7,11.1,226.0,67.62,55.47
2018,4,11,17,15,436.5,79.0,3.35,10.7,194.5,58.29,47.18
2018,4,11,17,30,458.0,64.0,3.0,10.3,163.0,49.85,39.47
2018,4,11,17,45,326.0,52.5,2.7,9.9,113.0,40.17,30.39
2018,4,11,18,0,194.0,41.0,2.4,9.5,63.0,31.78,22.1
2018,4,11,18,15,103.0,24.0,2.5,9.4,35.0,19.46,5.76
2018,4,11,18,30,12.0,7.0,2.6,9.3,7.0,6.37,0.0
2018,4,11,18,45,6.0,3.5,2.65,9.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.1,4.7,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.3,5.1,2.0,0.0,0.0
2018,4,12,5,45,88.0,17.0,2.5,5.5,23.0,45.94,0.0
2018,4,12,6,0,171.0,32.0,2.7,5.9,44.0,126.98,81.04
2018,4,12,6,15,295.5,44.5,3.05,6.3,87.0,212.59,172.81
2018,4,12,6,30,420.0,57.0,3.4,6.7,130.0,308.38,259.58
2018,4,12,6,45,504.0,65.0,3.7,7.1,182.5,390.78,333.31
2018,4,12,7,0,588.0,73.0,4.0,7.5,235.0,480.28,410.64
2018,4,12,7,15,642.0,79.0,4.15,7.85,290.5,553.9,472.23
2018,4,12,7,30,696.0,85.0,4.3,8.2,346.0,630.67,534.05
2018,4,12,7,45,734.0,89.5,4.45,8.6,401.0,695.97,583.43
2018,4,12,8,0,772.0,94.0,4.6,9.0,456.0,757.6,628.84
2018,4,12,8,15,796.5,98.0,4.6,9.3,507.5,812.02,667.23
2018,4,12,8,30,821.0,102.0,4.6,9.6,559.0,865.14,703.92
2018,4,12,8,45,838.5,106.0,4.65,9.95,607.0,910.25,734.29
2018,4,12,9,0,856.0,110.0,4.7,10.3,655.0,952.96,762.62
2018,4,12,9,15,710.5,163.5,4.75,10.6,636.0,899.1,720.55
2018,4,12,9,30,565.0,217.0,4.8,10.9,617.0,820.38,659.72
2018,4,12,9,45,367.0,291.0,4.8,11.2,556.0,693.65,557.65
2018,4,12,10,0,169.0,365.0,4.8,11.5,495.0,560.01,448.19
2018,4,12,10,15,147.5,375.0,4.8,11.7,491.5,546.91,436.83
2018,4,12,10,30,126.0,385.0,4.8,11.9,488.0,532.8,424.3
2018,4,12,10,45,183.0,383.0,4.8,12.1,536.5,584.46,464.98
2018,4,12,11,0,240.0,381.0,4.8,12.3,585.0,651.45,516.06
2018,4,12,11,15,254.0,384.5,4.8,12.5,603.5,662.06,523.24
2018,4,12,11,30,268.0,388.0,4.8,12.7,622.0,670.93,529.39
2018,4,12,11,45,221.5,406.0,4.8,12.85,600.5,620.66,489.76
2018,4,12,12,0,175.0,424.0,4.8,13.0,579.0,585.46,461.36
2018,4,12,12,15,118.0,366.0,4.9,13.05,470.5,466.61,369.99
2018,4,12,12,30,61.0,308.0,5.0,13.1,362.0,342.1,272.2
2018,4,12,12,45,89.5,317.0,5.05,13.2,395.0,379.63,302.69
2018,4,12,13,0,118.0,326.0,5.1,13.3,428.0,404.23,322.49
2018,4,12,13,15,111.0,324.5,5.15,13.25,419.0,388.73,310.21
2018,4,12,13,30,104.0,323.0,5.2,13.2,410.0,373.42,298.14
2018,4,12,13,45,142.0,330.5,5.25,13.15,445.0,396.93,317.41
2018,4,12,14,0,180.0,338.0,5.3,13.1,480.0,415.88,332.65
2018,4,12,14,15,243.0,331.5,5.35,12.95,515.0,433.87,347.19
2018,4,12,14,30,306.0,325.0,5.4,12.8,550.0,442.21,353.36
2018,4,12,14,45,471.5,257.0,5.45,12.65,582.5,440.8,350.96
2018,4,12,15,0,637.0,189.0,5.5,12.5,615.0,420.88,330.95
2018,4,12,15,15,609.5,186.0,5.5,12.5,571.5,366.04,282.86
2018,4,12,15,30,582.0,183.0,5.5,12.5,528.0,312.38,235.43
2018,4,12,15,45,535.0,175.0,5.45,12.05,471.5,254.47,185.96
2018,4,12,16,0,488.0,167.0,5.4,11.6,415.0,202.14,142.89
2018,4,12,16,15,548.5,138.5,5.25,11.25,389.5,151.01,100.2
2018,4,12,16,30,609.0,110.0,5.1,10.9,364.0,92.64,63.18
2018,4,12,16,45,596.5,100.0,5.0,10.55,320.5,71.6,59.03
2018,4,12,17,0,584.0,90.0,4.9,10.2,277.0,66.56,54.72
2018,4,12,17,15,516.0,81.0,4.55,9.7,223.5,61.78,50.53
2018,4,12,17,30,448.0,72.0,4.2,9.2,170.0,54.29,43.67
2018,4,12,17,45,350.5,59.0,3.8,8.7,123.0,45.18,35.06
2018,4,12,18,0,253.0,46.0,3.4,8.2,76.0,35.8,25.82
2018,4,12,18,15,145.5,29.0,3.15,7.85,44.5,22.9,9.06
2018,4,12,18,30,38.0,12.0,2.9,7.5,13.0,10.91,0.0
2018,4,12,18,45,19.0,6.0,2.6,7.1,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.65,3.65,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.8,4.2,2.0,0.0,0.0
2018,4,13,5,45,95.5,17.5,2.0,4.75,24.5,49.12,0.0
2018,4,13,6,0,184.0,33.0,2.2,5.3,47.0,134.94,91.98
2018,4,13,6,15,305.5,45.5,2.35,6.0,90.5,218.38,178.15
2018,4,13,6,30,427.0,58.0,2.5,6.7,134.0,313.67,263.61
2018,4,13,6,45,508.5,66.0,2.65,7.45,186.5,395.04,335.22
2018,4,13,7,0,590.0,74.0,2.8,8.2,239.0,483.25,409.75
2018,4,13,7,15,642.0,80.0,3.05,8.9,294.0,555.63,468.9
2018,4,13,7,30,694.0,86.0,3.3,9.6,349.0,630.95,528.05
2018,4,13,7,45,731.0,90.0,3.5,10.3,403.0,694.75,574.76
2018,4,13,8,0,768.0,94.0,3.7,11.0,457.0,754.89,617.51
2018,4,13,8,15,793.5,98.0,3.75,11.55,509.0,809.93,655.16
2018,4,13,8,30,819.0,102.0,3.8,12.1,561.0,863.76,691.16
2018,4,13,8,45,838.0,105.0,3.85,12.65,609.0,908.92,720.23
2018,4,13,9,0,857.0,108.0,3.9,13.2,657.0,951.78,747.31
2018,4,13,9,15,875.5,109.0,3.9,13.65,701.0,989.21,770.21
2018,4,13,9,30,894.0,110.0,3.9,14.1,745.0,1013.36,783.7
2018,4,13,9,45,910.0,108.5,3.9,14.55,783.0,1039.19,798.46
2018,4,13,10,0,926.0,107.0,3.9,15.0,821.0,1061.65,810.85
2018,4,13,10,15,932.0,109.5,3.9,15.4,850.5,1074.8,817.14
2018,4,13,10,30,938.0,112.0,3.9,15.8,880.0,1083.96,820.92
2018,4,13,10,45,941.0,114.5,3.85,16.2,902.0,1086.02,819.71
2018,4,13,11,0,944.0,117.0,3.8,16.6,924.0,1083.99,815.97
2018,4,13,11,15,946.5,118.0,3.85,16.85,938.0,1075.81,809.55
2018,4,13,11,30,949.0,119.0,3.9,17.1,952.0,1063.6,800.62
2018,4,13,11,45,949.0,120.0,3.9,17.35,957.5,1045.02,787.19
2018,4,13,12,0,949.0,121.0,3.9,17.6,963.0,1022.62,771.35
2018,4,13,12,15,947.5,121.5,3.9,17.75,960.5,994.67,752.14
2018,4,13,12,30,946.0,122.0,3.9,17.9,958.0,963.25,730.6
2018,4,13,12,45,942.5,122.5,3.9,18.05,947.0,926.78,705.59
2018,4,13,13,0,939.0,123.0,3.9,18.2,936.0,887.28,678.41
2018,4,13,13,15,933.5,122.0,3.9,18.25,916.5,842.0,647.27
2018,4,13,13,30,928.0,121.0,3.9,18.3,897.0,794.26,614.16
2018,4,13,13,45,919.5,121.0,3.9,18.35,870.0,743.13,576.43
2018,4,13,14,0,911.0,121.0,3.9,18.4,843.0,690.23,536.07
2018,4,13,14,15,893.0,122.0,3.85,18.3,805.5,631.18,490.21
2018,4,13,14,30,875.0,123.0,3.8,18.2,768.0,571.41,442.57
2018,4,13,14,45,865.5,119.5,3.8,18.1,729.5,511.39,393.45
2018,4,13,15,0,856.0,116.0,3.8,18.0,691.0,450.91,342.36
2018,4,13,15,15,841.5,113.0,3.8,18.0,646.5,388.93,288.58
2018,4,13,15,30,827.0,110.0,3.8,18.0,602.0,327.63,234.31
2018,4,13,15,45,802.5,105.0,3.6,17.55,550.0,263.37,178.32
2018,4,13,16,0,778.0,100.0,3.4,17.1,498.0,201.63,126.43
2018,4,13,16,15,752.5,95.0,3.05,16.65,446.5,137.15,78.28
2018,4,13,16,30,727.0,90.0,2.7,16.2,395.0,80.68,49.79
2018,4,13,16,45,688.5,83.5,2.35,15.7,341.0,59.16,46.86
2018,4,13,17,0,650.0,77.0,2.0,15.2,287.0,56.21,44.49
2018,4,13,17,15,591.0,69.5,1.8,14.3,233.5,52.2,41.12
2018,4,13,17,30,532.0,62.0,1.6,13.4,180.0,48.08,37.45
2018,4,13,17,45,437.5,52.0,1.4,12.45,131.5,41.5,31.33
2018,4,13,18,0,343.0,42.0,1.2,11.5,83.0,34.75,24.66
2018,4,13,18,15,209.0,27.5,1.2,11.05,49.0,21.73,9.09
2018,4,13,18,30,75.0,13.0,1.2,10.6,15.0,11.82,0.0
2018,4,13,18,45,37.5,6.5,1.2,10.2,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
