Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.5,0.85,8.4,1.5,0.0,0.0
2018,4,14,5,30,16.0,3.0,0.8,8.8,3.0,0.0,0.0
2018,4,14,5,45,143.5,17.0,0.8,9.2,28.0,65.53,0.0
2018,4,14,6,0,271.0,31.0,0.8,9.6,53.0,166.94,116.93
2018,4,14,6,15,389.0,40.5,0.95,10.3,98.0,252.36,202.03
2018,4,14,6,30,507.0,50.0,1.1,11.0,143.0,347.96,285.34
2018,4,14,6,45,578.5,57.0,1.25,11.75,196.0,425.77,351.65
2018,4,14,7,0,650.0,64.0,1.4,12.5,249.0,509.67,419.94
2018,4,14,7,15,696.0,69.5,1.5,13.2,304.0,579.91,474.49
2018,4,14,7,30,742.0,75.0,1.6,13.9,359.0,649.01,524.95
2018,4,14,7,45,774.0,78.5,1.7,14.6,413.0,710.54,567.36
2018,4,14,8,0,806.0,82.0,1.8,15.3,467.0,772.08,608.6
2018,4,14,8,15,829.0,85.5,1.9,15.95,518.5,825.6,643.24
2018,4,14,8,30,852.0,89.0,2.0,16.6,570.0,877.69,676.26
2018,4,14,8,45,868.5,91.5,2.05,17.2,617.0,911.95,696.13
2018,4,14,9,0,885.0,94.0,2.1,17.8,664.0,952.24,720.04
2018,4,14,9,15,899.0,95.5,2.1,18.25,706.5,986.23,739.25
2018,4,14,9,30,913.0,97.0,2.1,18.7,749.0,1017.15,756.32
2018,4,14,9,45,923.5,98.5,2.1,19.1,786.0,1041.26,769.02
2018,4,14,10,0,934.0,100.0,2.1,19.5,823.0,1061.74,779.45
2018,4,14,10,15,941.5,100.5,2.1,19.9,852.0,1074.26,784.87
2018,4,14,10,30,949.0,101.0,2.1,20.3,881.0,1082.84,787.97
2018,4,14,10,45,954.0,102.0,2.05,20.65,903.5,1085.39,786.88
2018,4,14,11,0,959.0,103.0,2.0,21.0,926.0,1083.83,783.42
2018,4,14,11,15,962.0,103.5,1.95,21.25,940.0,1075.61,776.25
2018,4,14,11,30,965.0,104.0,1.9,21.5,954.0,1063.33,766.76
2018,4,14,11,45,966.0,104.5,1.85,21.75,960.0,1045.09,753.7
2018,4,14,12,0,967.0,105.0,1.8,22.0,966.0,1022.95,738.38
2018,4,14,12,15,965.5,104.5,1.75,22.1,962.5,993.74,719.11
2018,4,14,12,30,964.0,104.0,1.7,22.2,959.0,961.01,697.7
2018,4,14,12,45,960.5,104.0,1.65,22.35,947.5,923.71,673.23
2018,4,14,13,0,957.0,104.0,1.6,22.5,936.0,883.32,646.72
2018,4,14,13,15,953.0,103.0,1.6,22.5,917.0,838.71,618.23
2018,4,14,13,30,949.0,102.0,1.6,22.5,898.0,791.45,587.7
2018,4,14,13,45,943.0,101.0,1.6,22.5,871.5,740.4,553.02
2018,4,14,14,0,937.0,100.0,1.6,22.5,845.0,687.32,514.9
2018,4,14,14,15,929.0,98.0,1.65,22.35,811.0,630.4,473.49
2018,4,14,14,30,921.0,96.0,1.7,22.2,777.0,572.16,429.55
2018,4,14,14,45,910.5,93.5,1.75,22.05,737.0,511.25,381.93
2018,4,14,15,0,900.0,91.0,1.8,21.9,697.0,449.83,332.05
2018,4,14,15,15,884.5,88.5,1.8,21.9,651.5,386.43,278.71
2018,4,14,15,30,869.0,86.0,1.8,21.9,606.0,323.65,224.64
2018,4,14,15,45,849.5,83.0,1.9,21.35,556.0,255.27,166.65
2018,4,14,16,0,830.0,80.0,2.0,20.8,506.0,193.25,115.3
2018,4,14,16,15,802.5,76.5,1.95,20.2,453.0,132.11,70.98
2018,4,14,16,30,775.0,73.0,1.9,19.6,400.0,74.27,42.98
2018,4,14,16,45,731.5,69.0,1.9,19.0,344.5,53.26,41.09
2018,4,14,17,0,688.0,65.0,1.9,18.4,289.0,51.49,39.77
2018,4,14,17,15,620.0,59.5,1.75,17.35,233.5,44.13,33.49
2018,4,14,17,30,552.0,54.0,1.6,16.3,178.0,41.22,30.95
2018,4,14,17,45,448.5,46.5,1.5,15.3,129.5,36.48,26.57
2018,4,14,18,0,345.0,39.0,1.4,14.3,81.0,31.75,21.83
2018,4,14,18,15,203.5,25.5,1.4,13.8,47.0,20.09,8.52
2018,4,14,18,30,62.0,12.0,1.4,13.3,13.0,10.91,0.0
2018,4,14,18,45,31.0,6.0,1.4,12.8,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,0.8,8.8,4.0,0.0,0.0
2018,4,15,5,45,77.5,17.5,0.8,9.0,23.5,43.06,0.0
2018,4,15,6,0,141.0,31.0,0.8,9.2,43.0,116.95,83.82
2018,4,15,6,15,255.0,46.0,1.0,9.6,86.5,195.09,157.28
2018,4,15,6,30,369.0,61.0,1.2,10.0,130.0,286.14,236.94
2018,4,15,6,45,449.5,71.0,1.4,10.4,182.0,367.3,306.76
2018,4,15,7,0,530.0,81.0,1.6,10.8,234.0,454.27,379.03
2018,4,15,7,15,584.5,87.5,1.7,11.4,288.0,526.22,436.15
2018,4,15,7,30,639.0,94.0,1.8,12.0,342.0,601.42,493.69
2018,4,15,7,45,700.5,94.5,1.9,12.6,402.0,677.58,548.83
2018,4,15,8,0,762.0,95.0,2.0,13.2,462.0,752.08,600.61
2018,4,15,8,15,771.0,103.0,2.0,13.85,508.0,797.32,629.02
2018,4,15,8,30,780.0,111.0,2.0,14.5,554.0,840.27,655.43
2018,4,15,8,45,668.0,159.0,2.05,15.2,560.5,821.63,638.65
2018,4,15,9,0,556.0,207.0,2.1,15.9,567.0,779.58,605.15
2018,4,15,9,15,572.0,218.0,2.25,16.45,609.0,818.65,631.59
2018,4,15,9,30,588.0,229.0,2.4,17.0,651.0,855.76,655.61
2018,4,15,9,45,748.5,171.0,2.5,17.5,735.5,966.07,729.82
2018,4,15,10,0,909.0,113.0,2.6,18.0,820.0,1051.02,783.55
2018,4,15,10,15,916.5,115.0,2.8,18.3,850.0,1064.8,791.74
2018,4,15,10,30,924.0,117.0,3.0,18.6,880.0,1074.69,798.17
2018,4,15,10,45,929.5,118.0,3.2,18.85,902.0,1077.5,800.2
2018,4,15,11,0,935.0,119.0,3.4,19.1,924.0,1076.29,799.69
2018,4,15,11,15,939.0,119.0,3.5,19.2,938.5,1068.51,794.56
2018,4,15,11,30,943.0,119.0,3.6,19.3,953.0,1056.75,786.93
2018,4,15,11,45,945.5,119.0,3.7,19.4,959.5,1039.59,775.82
2018,4,15,12,0,948.0,119.0,3.8,19.5,966.0,1018.57,762.2
2018,4,15,12,15,948.5,118.0,3.95,19.45,963.5,990.98,744.92
2018,4,15,12,30,949.0,117.0,4.1,19.4,961.0,959.84,725.12
2018,4,15,12,45,949.5,115.5,4.25,19.35,951.5,924.81,702.47
2018,4,15,13,0,950.0,114.0,4.4,19.3,942.0,886.5,677.4
2018,4,15,13,15,946.0,113.0,4.5,19.05,923.0,842.05,648.2
2018,4,15,13,30,942.0,112.0,4.6,18.8,904.0,794.99,616.69
2018,4,15,13,45,936.5,109.5,4.7,18.55,877.0,743.14,579.64
2018,4,15,14,0,931.0,107.0,4.8,18.3,850.0,689.27,539.2
2018,4,15,14,15,922.0,105.5,4.85,17.9,816.0,632.46,495.3
2018,4,15,14,30,913.0,104.0,4.9,17.5,782.0,574.45,448.97
2018,4,15,14,45,899.5,102.5,4.95,17.15,741.0,513.38,398.58
2018,4,15,15,0,886.0,101.0,5.0,16.8,700.0,452.14,346.35
2018,4,15,15,15,870.0,98.0,5.0,16.8,654.0,388.89,290.58
2018,4,15,15,30,854.0,95.0,5.0,16.8,608.0,321.96,230.95
2018,4,15,15,45,830.0,92.5,5.0,15.8,557.0,258.47,175.07
2018,4,15,16,0,806.0,90.0,5.0,14.8,506.0,197.34,123.12
2018,4,15,16,15,736.5,94.0,4.9,14.3,443.5,134.47,77.57
2018,4,15,16,30,667.0,98.0,4.8,13.8,381.0,84.57,54.63
2018,4,15,16,45,639.0,89.0,4.7,13.25,330.5,62.76,50.52
2018,4,15,17,0,611.0,80.0,4.6,12.7,280.0,58.1,46.62
2018,4,15,17,15,522.0,74.0,4.4,12.2,223.5,55.34,44.27
2018,4,15,17,30,433.0,68.0,4.2,11.7,167.0,52.66,41.81
2018,4,15,17,45,316.5,56.0,4.0,11.2,118.0,42.61,32.51
2018,4,15,18,0,200.0,44.0,3.8,10.7,69.0,33.96,24.15
2018,4,15,18,15,118.0,28.0,3.75,10.45,41.0,22.59,11.09
2018,4,15,18,30,36.0,12.0,3.7,10.2,13.0,10.91,0.0
2018,4,15,18,45,18.0,6.0,3.6,9.95,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,5,15,9.5,2.5,1.1,6.1,2.5,0.0,0.0
2018,4,16,5,30,19.0,5.0,1.2,6.5,5.0,0.0,0.0
2018,4,16,5,45,123.5,20.5,1.35,6.85,30.5,62.08,0.0
2018,4,16,6,0,228.0,36.0,1.5,7.2,56.0,159.84,119.22
2018,4,16,6,15,337.0,48.5,1.7,7.45,101.0,236.65,193.37
2018,4,16,6,30,446.0,61.0,1.9,7.7,146.0,328.43,275.03
2018,4,16,6,45,513.5,70.0,2.05,7.9,197.5,403.84,341.16
2018,4,16,7,0,581.0,79.0,2.2,8.1,249.0,484.77,409.43
2018,4,16,7,15,526.5,93.0,2.35,8.25,270.5,493.29,416.46
2018,4,16,7,30,472.0,107.0,2.5,8.4,292.0,488.29,412.01
2018,4,16,7,45,296.0,96.0,2.65,8.5,217.5,358.41,304.22
2018,4,16,8,0,120.0,85.0,2.8,8.6,143.0,197.65,166.98
2018,4,16,8,15,60.0,68.5,2.95,8.8,97.5,122.48,101.64
2018,4,16,8,30,0.0,52.0,3.1,9.0,52.0,45.97,33.83
2018,4,16,8,45,0.0,66.0,3.25,9.2,66.0,58.42,44.32
2018,4,16,9,0,0.0,80.0,3.4,9.4,80.0,70.9,54.7
2018,4,16,9,15,1.5,112.0,3.55,9.55,113.0,101.51,80.27
2018,4,16,9,30,3.0,144.0,3.7,9.7,146.0,132.95,106.22
2018,4,16,9,45,1.5,119.0,3.9,9.8,120.0,108.01,85.19
2018,4,16,10,0,0.0,94.0,4.1,9.9,94.0,83.58,64.64
2018,4,16,10,15,8.0,143.5,4.2,9.9,150.0,137.3,109.48
2018,4,16,10,30,16.0,193.0,4.3,9.9,206.0,201.47,162.16
2018,4,16,10,45,83.0,297.0,4.4,9.95,368.5,389.9,315.14
2018,4,16,11,0,150.0,401.0,4.5,10.0,531.0,563.4,450.17
2018,4,16,11,15,119.0,334.5,4.55,10.05,438.5,458.09,367.82
2018,4,16,11,30,88.0,268.0,4.6,10.1,346.0,355.18,286.77
2018,4,16,11,45,462.0,218.5,4.65,10.15,632.0,691.61,558.66
2018,4,16,12,0,836.0,169.0,4.7,10.2,918.0,972.26,766.32
2018,4,16,12,15,607.0,230.5,4.7,10.2,773.5,803.82,640.63
2018,4,16,12,30,378.0,292.0,4.7,10.2,629.0,634.73,509.14
2018,4,16,12,45,277.5,345.0,4.7,10.2,591.0,572.22,458.92
2018,4,16,13,0,177.0,398.0,4.7,10.2,553.0,517.44,413.77
2018,4,16,13,15,246.0,392.0,4.75,10.15,602.5,558.34,447.11
2018,4,16,13,30,315.0,386.0,4.8,10.1,652.0,585.78,469.32
2018,4,16,13,45,377.5,350.5,4.8,10.0,659.5,575.84,462.7
2018,4,16,14,0,440.0,315.0,4.8,9.9,667.0,562.32,452.76
2018,4,16,14,15,479.5,286.0,4.8,9.8,655.5,531.36,428.24
2018,4,16,14,30,519.0,257.0,4.8,9.7,644.0,495.75,399.09
2018,4,16,14,45,411.0,272.0,4.8,9.55,568.5,422.59,339.29
2018,4,16,15,0,303.0,287.0,4.8,9.4,493.0,361.61,289.5
2018,4,16,15,15,341.0,262.5,4.8,9.4,479.5,331.98,262.98
2018,4,16,15,30,379.0,238.0,4.8,9.4,466.0,297.91,231.64
2018,4,16,15,45,393.5,213.5,4.75,9.05,433.5,254.13,192.76
2018,4,16,16,0,408.0,189.0,4.7,8.7,401.0,204.54,149.71
2018,4,16,16,15,427.5,163.5,4.6,8.4,365.0,156.68,110.93
2018,4,16,16,30,447.0,138.0,4.5,8.1,329.0,106.91,78.93
2018,4,16,16,45,479.5,113.5,4.4,7.85,293.5,79.61,66.83
2018,4,16,17,0,512.0,89.0,4.3,7.6,258.0,64.64,53.5
2018,4,16,17,15,459.0,78.0,4.0,7.3,209.0,58.24,47.79
2018,4,16,17,30,406.0,67.0,3.7,7.0,160.0,50.15,40.34
2018,4,16,17,45,345.0,54.0,3.35,6.65,118.5,41.13,31.82
2018,4,16,18,0,284.0,41.0,3.0,6.3,77.0,31.76,22.73
2018,4,16,18,15,184.0,27.5,2.8,6.1,46.5,21.6,11.12
2018,4,16,18,30,84.0,14.0,2.6,5.9,16.0,12.73,0.0
2018,4,16,18,45,42.0,7.0,2.4,5.75,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.45,4.75,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.5,5.1,6.0,5.46,0.0
2018,4,17,5,45,168.5,21.0,1.6,5.45,35.0,94.86,0.0
2018,4,17,6,0,302.0,36.0,1.7,5.8,64.0,187.25,142.88
2018,4,17,6,15,414.0,45.5,1.7,6.2,111.0,270.54,222.4
2018,4,17,6,30,526.0,55.0,1.7,6.6,158.0,365.05,306.19
2018,4,17,6,45,595.0,62.0,1.75,7.05,212.0,442.77,373.52
2018,4,17,7,0,664.0,69.0,1.8,7.5,266.0,526.15,442.49
2018,4,17,7,15,710.0,74.0,1.75,8.0,322.0,596.51,497.59
2018,4,17,7,30,756.0,79.0,1.7,8.5,378.0,665.46,548.05
2018,4,17,7,45,788.5,83.0,1.7,9.0,433.0,728.49,591.79
2018,4,17,8,0,821.0,87.0,1.7,9.5,488.0,791.5,634.15
2018,4,17,8,15,844.0,90.0,1.75,10.05,540.0,844.82,668.79
2018,4,17,8,30,867.0,93.0,1.8,10.6,592.0,896.62,701.73
2018,4,17,8,45,885.0,95.0,1.85,11.15,640.0,931.82,722.62
2018,4,17,9,0,903.0,97.0,1.9,11.7,688.0,973.12,747.66
2018,4,17,9,15,917.0,98.0,1.85,12.1,731.0,1006.7,766.19
2018,4,17,9,30,931.0,99.0,1.8,12.5,774.0,1037.13,782.48
2018,4,17,9,45,866.5,131.5,1.8,12.95,783.5,1032.37,776.13
2018,4,17,10,0,802.0,164.0,1.8,13.4,793.0,1010.01,758.84
2018,4,17,10,15,788.0,177.5,1.8,13.75,814.0,1012.88,758.9
2018,4,17,10,30,774.0,191.0,1.8,14.1,835.0,1020.72,762.07
2018,4,17,10,45,832.5,170.0,1.8,14.4,878.5,1045.37,776.4
2018,4,17,11,0,891.0,149.0,1.8,14.7,922.0,1061.86,785.24
2018,4,17,11,15,932.5,129.5,1.8,14.9,949.5,1071.82,790.32
2018,4,17,11,30,974.0,110.0,1.8,15.1,977.0,1076.87,792.46
2018,4,17,11,45,973.5,111.0,1.8,15.35,982.0,1057.3,778.83
2018,4,17,12,0,973.0,112.0,1.8,15.6,987.0,1033.88,763.11
2018,4,17,12,15,922.0,137.0,1.85,15.75,964.0,983.82,731.04
2018,4,17,12,30,871.0,162.0,1.9,15.9,941.0,941.21,703.81
2018,4,17,12,45,862.0,163.5,1.95,16.0,927.0,902.02,678.6
2018,4,17,13,0,853.0,165.0,2.0,16.1,913.0,860.41,651.43
2018,4,17,13,15,863.0,157.0,2.05,16.15,900.0,822.45,626.6
2018,4,17,13,30,873.0,149.0,2.1,16.2,887.0,781.1,598.24
2018,4,17,13,45,874.5,143.0,2.15,16.2,863.5,732.5,563.46
2018,4,17,14,0,876.0,137.0,2.2,16.2,840.0,681.5,525.92
2018,4,17,14,15,898.0,123.0,2.25,16.1,818.0,632.67,489.07
2018,4,17,14,30,920.0,109.0,2.3,16.0,796.0,581.38,448.72
2018,4,17,14,45,906.5,107.5,2.3,15.9,755.0,519.94,398.85
2018,4,17,15,0,893.0,106.0,2.3,15.8,714.0,458.3,347.18
2018,4,17,15,15,877.0,103.0,2.3,15.8,667.5,391.02,289.52
2018,4,17,15,30,861.0,100.0,2.3,15.8,621.0,327.43,233.48
2018,4,17,15,45,836.0,97.5,2.45,15.3,569.5,263.35,177.71
2018,4,17,16,0,811.0,95.0,2.6,14.8,518.0,201.76,125.85
2018,4,17,16,15,776.5,92.0,2.65,14.35,463.0,141.65,81.66
2018,4,17,16,30,742.0,89.0,2.7,13.9,408.0,79.91,49.28
2018,4,17,16,45,698.0,84.5,2.75,13.45,353.0,59.49,47.56
2018,4,17,17,0,654.0,80.0,2.8,13.0,298.0,58.1,46.55
2018,4,17,17,15,593.0,72.5,2.6,12.2,243.5,54.17,43.24
2018,4,17,17,30,532.0,65.0,2.4,11.4,189.0,50.13,39.64
2018,4,17,17,45,437.5,55.5,2.15,10.55,140.0,44.09,34.0
2018,4,17,18,0,343.0,46.0,1.9,9.7,91.0,37.93,27.9
2018,4,17,18,15,213.0,30.5,1.8,9.2,54.5,24.0,13.24
2018,4,17,18,30,83.0,15.0,1.7,8.7,18.0,13.64,0.0
2018,4,17,18,45,41.5,7.5,1.6,8.25,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,6.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,6.4,2.0,1.82,0.0
2018,4,18,5,45,0.0,8.0,0.45,6.7,8.0,7.02,0.0
2018,4,18,6,0,0.0,14.0,0.4,7.0,14.0,12.3,4.54
2018,4,18,6,15,0.0,21.5,0.4,7.4,21.5,18.91,10.77
2018,4,18,6,30,0.0,29.0,0.4,7.8,29.0,25.53,16.79
2018,4,18,6,45,0.0,49.0,0.4,8.2,49.0,43.25,32.41
2018,4,18,7,0,0.0,69.0,0.4,8.6,69.0,61.88,48.55
2018,4,18,7,15,23.0,110.0,0.5,9.05,119.0,126.7,104.38
2018,4,18,7,30,46.0,151.0,0.6,9.5,169.0,189.95,157.12
2018,4,18,7,45,56.0,175.5,0.7,10.0,201.0,225.09,185.17
2018,4,18,8,0,66.0,200.0,0.8,10.5,233.0,260.74,213.24
2018,4,18,8,15,54.0,207.5,0.8,10.75,236.0,258.18,209.7
2018,4,18,8,30,42.0,215.0,0.8,11.0,239.0,255.04,205.92
2018,4,18,8,45,58.5,249.0,0.85,11.3,285.5,307.23,246.82
2018,4,18,9,0,75.0,283.0,0.9,11.6,332.0,359.95,286.91
2018,4,18,9,15,109.0,316.5,0.85,11.85,393.0,429.25,338.9
2018,4,18,9,30,143.0,350.0,0.8,12.1,454.0,516.95,402.44
2018,4,18,9,45,127.5,360.0,0.8,12.4,456.0,511.41,395.7
2018,4,18,10,0,112.0,370.0,0.8,12.7,458.0,504.86,389.28
2018,4,18,10,15,214.0,363.5,0.9,13.05,539.5,598.44,459.82
2018,4,18,10,30,316.0,357.0,1.0,13.4,621.0,709.41,539.1
2018,4,18,10,45,475.0,323.0,1.15,13.75,731.0,845.91,635.36
2018,4,18,11,0,634.0,289.0,1.3,14.1,841.0,966.05,717.51
2018,4,18,11,15,645.5,286.0,1.55,14.35,855.0,963.81,717.32
2018,4,18,11,30,657.0,283.0,1.8,14.6,869.0,958.18,716.16
2018,4,18,11,45,553.5,334.0,2.05,14.9,830.0,889.91,669.25
2018,4,18,12,0,450.0,385.0,2.3,15.2,791.0,823.37,622.62
2018,4,18,12,15,395.0,403.5,2.45,15.25,759.0,763.73,581.19
2018,4,18,12,30,340.0,422.0,2.6,15.3,727.0,714.89,546.3
2018,4,18,12,45,269.0,426.0,2.8,15.35,665.5,640.33,492.34
2018,4,18,13,0,198.0,430.0,3.0,15.4,604.0,562.97,435.3
2018,4,18,13,15,163.0,416.5,3.1,15.35,558.0,510.04,396.17
2018,4,18,13,30,128.0,403.0,3.2,15.3,512.0,459.89,358.45
2018,4,18,13,45,173.0,394.5,3.3,15.25,536.5,471.42,368.48
2018,4,18,14,0,218.0,386.0,3.4,15.2,561.0,478.2,374.27
2018,4,18,14,15,204.0,369.0,3.5,15.0,527.5,438.9,344.37
2018,4,18,14,30,190.0,352.0,3.6,14.8,494.0,400.98,315.29
2018,4,18,14,45,161.0,336.5,3.65,14.65,452.5,358.75,282.39
2018,4,18,15,0,132.0,321.0,3.7,14.5,411.0,319.78,251.88
2018,4,18,15,15,139.5,299.0,3.7,14.5,388.5,292.03,229.4
2018,4,18,15,30,147.0,277.0,3.7,14.5,366.0,263.61,205.95
2018,4,18,15,45,101.5,245.5,3.8,13.85,304.5,220.37,172.81
2018,4,18,16,0,56.0,214.0,3.9,13.2,243.0,179.92,142.33
2018,4,18,16,15,167.5,182.0,3.85,12.75,257.0,155.45,118.58
2018,4,18,16,30,279.0,150.0,3.8,12.3,271.0,115.87,88.07
2018,4,18,16,45,405.5,118.5,3.75,11.85,268.5,82.36,68.21
2018,4,18,17,0,532.0,87.0,3.7,11.4,266.0,62.82,51.07
2018,4,18,17,15,489.5,76.0,3.35,10.65,218.0,56.41,45.52
2018,4,18,17,30,447.0,65.0,3.0,9.9,170.0,49.63,39.43
2018,4,18,17,45,365.5,54.0,2.65,9.2,125.5,41.1,31.52
2018,4,18,18,0,284.0,43.0,2.3,8.5,81.0,33.24,23.93
2018,4,18,18,15,182.0,29.0,2.15,7.9,49.5,22.72,12.67
2018,4,18,18,30,80.0,15.0,2.0,7.3,18.0,13.64,0.0
2018,4,18,18,45,40.0,7.5,1.8,6.75,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,19,5,15,42.0,4.5,2.15,4.6,5.0,0.0,0.0
2018,4,19,5,30,84.0,9.0,2.2,4.8,10.0,33.31,0.0
2018,4,19,5,45,244.0,21.0,2.2,4.95,42.0,123.37,20.36
2018,4,19,6,0,404.0,33.0,2.2,5.1,74.0,228.62,179.01
2018,4,19,6,15,505.0,40.5,2.3,5.5,123.0,309.15,256.07
2018,4,19,6,30,606.0,48.0,2.4,5.9,172.0,400.13,337.76
2018,4,19,6,45,666.5,53.5,2.45,6.3,226.5,471.55,400.56
2018,4,19,7,0,727.0,59.0,2.5,6.7,281.0,551.51,467.36
2018,4,19,7,15,765.0,63.0,2.65,7.4,336.0,618.3,520.57
2018,4,19,7,30,803.0,67.0,2.8,8.1,391.0,686.4,570.93
2018,4,19,7,45,829.0,71.0,2.95,8.75,445.0,746.09,613.44
2018,4,19,8,0,855.0,75.0,3.1,9.4,499.0,805.21,654.53
2018,4,19,8,15,874.5,78.0,3.3,10.1,550.5,848.83,683.52
2018,4,19,8,30,894.0,81.0,3.5,10.8,602.0,897.99,716.24
2018,4,19,8,45,865.0,98.0,3.65,11.5,635.0,926.27,733.15
2018,4,19,9,0,836.0,115.0,3.8,12.2,668.0,940.64,740.25
2018,4,19,9,15,651.0,190.5,3.95,12.55,637.5,870.75,688.13
2018,4,19,9,30,466.0,266.0,4.1,12.9,607.0,775.27,613.35
2018,4,19,9,45,390.0,308.0,4.2,13.3,602.5,732.55,578.77
2018,4,19,10,0,314.0,350.0,4.3,13.7,598.0,703.5,553.55
2018,4,19,10,15,221.5,381.0,4.4,13.95,559.0,624.57,491.49
2018,4,19,10,30,129.0,412.0,4.5,14.2,520.0,561.15,440.18
2018,4,19,10,45,105.5,413.0,4.6,14.4,503.0,517.39,406.28
2018,4,19,11,0,82.0,414.0,4.7,14.6,486.0,490.8,384.97
2018,4,19,11,15,58.0,388.5,4.7,14.75,439.5,436.42,342.45
2018,4,19,11,30,34.0,363.0,4.7,14.9,393.0,383.32,300.68
2018,4,19,11,45,26.0,330.5,4.75,15.05,353.5,340.12,267.03
2018,4,19,12,0,18.0,298.0,4.8,15.2,314.0,287.93,226.09
2018,4,19,12,15,17.5,291.0,4.85,15.25,306.5,279.58,219.63
2018,4,19,12,30,17.0,284.0,4.9,15.3,299.0,271.27,213.12
2018,4,19,12,45,15.0,260.0,4.95,15.35,273.0,246.25,193.44
2018,4,19,13,0,13.0,236.0,5.0,15.4,247.0,221.65,174.04
2018,4,19,13,15,13.0,232.5,5.0,15.4,243.5,217.35,170.76
2018,4,19,13,30,13.0,229.0,5.0,15.4,240.0,213.02,167.44
2018,4,19,13,45,19.5,263.5,5.05,15.35,279.5,246.51,194.35
2018,4,19,14,0,26.0,298.0,5.1,15.3,319.0,279.69,220.82
2018,4,19,14,15,184.0,277.5,5.05,15.2,416.5,350.73,278.93
2018,4,19,14,30,342.0,257.0,5.0,15.1,514.0,401.83,318.86
2018,4,19,14,45,451.5,223.0,4.95,15.0,544.0,400.04,315.4
2018,4,19,15,0,561.0,189.0,4.9,14.9,574.0,386.28,300.6
2018,4,19,15,15,482.0,198.0,4.9,14.9,513.5,327.28,251.21
2018,4,19,15,30,403.0,207.0,4.9,14.9,453.0,277.33,209.77
2018,4,19,15,45,376.5,198.5,4.75,14.55,413.5,234.76,173.77
2018,4,19,16,0,350.0,190.0,4.6,14.2,374.0,199.88,145.32
2018,4,19,16,15,332.0,177.0,4.4,13.9,337.5,161.82,116.69
2018,4,19,16,30,314.0,164.0,4.2,13.6,301.0,125.98,95.47
2018,4,19,16,45,431.0,127.0,4.0,13.25,288.0,88.31,73.09
2018,4,19,17,0,548.0,90.0,3.8,12.9,275.0,65.19,52.87
2018,4,19,17,15,552.5,75.5,3.35,12.2,234.5,56.18,45.03
2018,4,19,17,30,557.0,61.0,2.9,11.5,194.0,46.55,36.42
2018,4,19,17,45,475.5,52.0,2.45,10.8,145.5,40.8,31.07
2018,4,19,18,0,394.0,43.0,2.0,10.1,97.0,34.9,25.28
2018,4,19,18,15,257.5,30.5,1.85,9.55,59.5,25.36,15.01
2018,4,19,18,30,121.0,18.0,1.7,9.0,22.0,16.37,0.0
2018,4,19,18,45,60.5,9.0,1.6,8.5,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.5,1.25,7.25,5.0,0.0,0.0
2018,4,20,5,30,55.0,9.0,1.3,7.6,10.0,24.69,0.0
2018,4,20,5,45,182.5,24.0,1.4,7.95,41.0,106.44,33.84
2018,4,20,6,0,310.0,39.0,1.5,8.3,72.0,194.85,151.69
2018,4,20,6,15,414.0,48.5,1.55,8.85,119.0,274.99,225.05
2018,4,20,6,30,518.0,58.0,1.6,9.4,166.0,365.53,304.07
2018,4,20,6,45,586.5,64.5,1.65,9.9,220.0,442.05,369.11
2018,4,20,7,0,655.0,71.0,1.7,10.4,274.0,524.11,435.8
2018,4,20,7,15,701.0,75.5,1.8,11.1,329.0,593.35,489.61
2018,4,20,7,30,747.0,80.0,1.9,11.8,384.0,661.35,539.39
2018,4,20,7,45,781.0,82.5,1.95,12.5,438.5,723.19,581.91
2018,4,20,8,0,815.0,85.0,2.0,13.2,493.0,785.12,623.27
2018,4,20,8,15,838.5,87.5,2.15,14.0,544.5,837.8,657.6
2018,4,20,8,30,862.0,90.0,2.3,14.8,596.0,889.02,690.34
2018,4,20,8,45,879.5,91.5,2.45,15.65,643.0,922.94,710.48
2018,4,20,9,0,897.0,93.0,2.6,16.5,690.0,962.87,734.69
2018,4,20,9,15,911.5,93.5,2.75,17.05,732.0,996.05,754.87
2018,4,20,9,30,926.0,94.0,2.9,17.6,774.0,1026.14,772.95
2018,4,20,9,45,939.0,93.5,3.05,18.2,811.0,1050.26,786.88
2018,4,20,10,0,952.0,93.0,3.2,18.8,848.0,1070.8,798.51
2018,4,20,10,15,958.0,94.5,3.25,19.15,877.0,1082.73,804.4
2018,4,20,10,30,964.0,96.0,3.3,19.5,906.0,1090.62,807.85
2018,4,20,10,45,968.0,96.5,3.4,19.85,927.0,1091.29,807.19
2018,4,20,11,0,972.0,97.0,3.5,20.2,948.0,1087.85,804.03
2018,4,20,11,15,973.5,98.0,3.5,20.45,961.0,1078.32,796.51
2018,4,20,11,30,975.0,99.0,3.5,20.7,974.0,1064.73,786.53
2018,4,20,11,45,975.0,99.0,3.55,20.95,978.5,1044.67,772.85
2018,4,20,12,0,975.0,99.0,3.6,21.2,983.0,1020.78,756.74
2018,4,20,12,15,974.5,98.5,3.65,21.3,980.0,992.22,738.0
2018,4,20,12,30,974.0,98.0,3.7,21.4,977.0,960.1,716.87
2018,4,20,12,45,972.0,97.5,3.75,21.5,966.0,923.28,692.47
2018,4,20,13,0,970.0,97.0,3.8,21.6,955.0,883.29,665.78
2018,4,20,13,15,966.0,96.0,3.85,21.6,935.5,838.29,635.65
2018,4,20,13,30,962.0,95.0,3.9,21.6,916.0,790.65,603.37
2018,4,20,13,45,955.5,94.5,3.95,21.55,889.0,739.33,567.06
2018,4,20,14,0,949.0,94.0,4.0,21.5,862.0,686.02,527.09
2018,4,20,14,15,940.5,92.5,3.95,21.35,828.0,628.92,483.09
2018,4,20,14,30,932.0,91.0,3.9,21.2,794.0,570.55,436.8
2018,4,20,14,45,920.5,90.0,3.9,21.05,754.0,510.2,387.62
2018,4,20,15,0,909.0,89.0,3.9,20.9,714.0,449.43,336.5
2018,4,20,15,15,895.0,86.5,3.9,20.9,668.5,386.39,282.01
2018,4,20,15,30,881.0,84.0,3.9,20.9,623.0,323.79,226.83
2018,4,20,15,45,861.0,82.0,3.8,20.3,573.5,260.97,172.1
2018,4,20,16,0,841.0,80.0,3.7,19.7,524.0,193.85,116.07
2018,4,20,16,15,815.0,76.5,3.5,19.15,471.0,132.56,71.22
2018,4,20,16,30,789.0,73.0,3.3,18.6,418.0,74.37,42.84
2018,4,20,16,45,752.5,69.0,3.1,18.1,363.5,52.86,40.85
2018,4,20,17,0,716.0,65.0,2.9,17.6,309.0,51.09,39.52
2018,4,20,17,15,659.5,60.0,2.55,16.6,254.5,44.19,33.64
2018,4,20,17,30,603.0,55.0,2.2,15.6,200.0,41.66,31.49
2018,4,20,17,45,491.0,48.5,1.85,14.55,147.5,37.69,27.85
2018,4,20,18,0,379.0,42.0,1.5,13.5,95.0,33.8,24.0
2018,4,20,18,15,256.0,29.5,1.4,12.85,58.5,24.26,14.15
2018,4,20,18,30,133.0,17.0,1.3,12.2,22.0,15.46,0.0
2018,4,20,18,45,66.5,8.5,1.25,11.55,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,21,5,15,37.0,5.0,0.8,6.9,5.5,0.0,0.0
2018,4,21,5,30,74.0,10.0,0.8,7.5,11.0,31.37,0.0
2018,4,21,5,45,213.5,23.0,0.8,8.15,43.0,117.13,51.1
2018,4,21,6,0,353.0,36.0,0.8,8.8,75.0,211.03,164.44
2018,4,21,6,15,449.5,45.0,0.8,9.5,122.5,288.66,234.57
2018,4,21,6,30,546.0,54.0,0.8,10.2,170.0,376.32,309.64
2018,4,21,6,45,608.0,60.0,0.85,10.9,223.0,449.61,370.46
2018,4,21,7,0,670.0,66.0,0.9,11.6,276.0,527.85,432.3
2018,4,21,7,15,712.0,70.5,0.9,12.45,330.5,591.77,479.84
2018,4,21,7,30,754.0,75.0,0.9,13.3,385.0,661.0,527.62
2018,4,21,7,45,775.0,80.5,0.95,14.2,436.0,716.45,563.74
2018,4,21,8,0,796.0,86.0,1.0,15.1,487.0,771.04,598.3
2018,4,21,8,15,826.0,87.0,1.1,16.05,540.0,826.67,633.23
2018,4,21,8,30,856.0,88.0,1.2,17.0,593.0,873.0,661.07
2018,4,21,8,45,872.0,90.0,1.25,17.95,639.5,914.32,684.46
2018,4,21,9,0,888.0,92.0,1.3,18.9,686.0,953.18,705.89
2018,4,21,9,15,902.0,92.5,1.4,19.6,727.5,985.61,724.39
2018,4,21,9,30,916.0,93.0,1.5,20.3,769.0,1014.98,740.88
2018,4,21,9,45,927.0,93.5,1.55,21.0,805.0,1038.06,752.55
2018,4,21,10,0,938.0,94.0,1.6,21.7,841.0,1057.54,762.04
2018,4,21,10,15,944.5,95.0,1.6,22.15,869.5,1069.25,766.69
2018,4,21,10,30,951.0,96.0,1.6,22.6,898.0,1077.01,769.09
2018,4,21,10,45,955.0,97.0,1.6,23.05,919.0,1078.2,767.59
2018,4,21,11,0,959.0,98.0,1.6,23.5,940.0,1075.32,763.82
2018,4,21,11,15,961.0,98.5,1.55,23.8,953.0,1065.84,755.81
2018,4,21,11,30,963.0,99.0,1.5,24.1,966.0,1052.36,745.56
2018,4,21,11,45,964.0,99.5,1.5,24.4,971.5,1033.97,733.28
2018,4,21,12,0,965.0,100.0,1.5,24.7,977.0,1011.75,718.77
2018,4,21,12,15,964.0,99.5,1.45,24.85,973.5,982.97,699.94
2018,4,21,12,30,963.0,99.0,1.4,25.0,970.0,950.71,679.03
2018,4,21,12,45,961.0,98.5,1.35,25.15,959.0,914.26,655.49
2018,4,21,13,0,959.0,98.0,1.3,25.3,948.0,874.68,629.93
2018,4,21,13,15,954.0,97.5,1.25,25.3,928.5,829.83,601.23
2018,4,21,13,30,949.0,97.0,1.2,25.3,909.0,782.46,570.68
2018,4,21,13,45,942.0,96.5,1.15,25.3,882.0,731.42,536.18
2018,4,21,14,0,935.0,96.0,1.1,25.3,855.0,678.48,498.51
2018,4,21,14,15,926.0,94.5,1.15,25.2,821.0,621.84,458.25
2018,4,21,14,30,917.0,93.0,1.2,25.1,787.0,564.02,415.57
2018,4,21,14,45,892.0,97.5,1.3,24.95,744.0,502.98,369.19
2018,4,21,15,0,867.0,102.0,1.4,24.8,701.0,442.9,321.69
2018,4,21,15,15,849.5,99.0,1.4,24.8,654.0,376.63,267.5
2018,4,21,15,30,832.0,96.0,1.4,24.8,607.0,314.61,215.25
2018,4,21,15,45,813.5,91.0,1.6,24.2,557.5,252.05,163.05
2018,4,21,16,0,795.0,86.0,1.8,23.6,508.0,191.22,113.63
2018,4,21,16,15,780.5,81.0,1.8,23.0,460.5,132.76,71.43
2018,4,21,16,30,766.0,76.0,1.8,22.4,413.0,76.0,43.78
2018,4,21,16,45,728.5,72.0,1.8,21.85,359.0,55.0,42.03
2018,4,21,17,0,691.0,68.0,1.8,21.3,305.0,53.35,40.85
2018,4,21,17,15,626.5,63.0,1.65,20.15,250.0,46.26,34.95
2018,4,21,17,30,562.0,58.0,1.5,19.0,195.0,43.85,32.96
2018,4,21,17,45,445.5,50.5,1.4,17.8,142.5,39.15,28.76
2018,4,21,18,0,329.0,43.0,1.3,16.6,90.0,34.46,24.28
2018,4,21,18,15,228.5,30.5,1.25,16.0,56.5,23.89,13.83
2018,4,21,18,30,128.0,18.0,1.2,15.4,23.0,16.37,0.0
2018,4,21,18,45,64.0,9.0,1.2,14.75,11.5,8.19,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,5,15,45.0,5.0,0.45,12.5,6.0,0.0,0.0
2018,4,22,5,30,90.0,10.0,0.5,12.9,12.0,36.26,0.0
2018,4,22,5,45,243.5,22.5,0.5,13.3,46.5,129.02,65.78
2018,4,22,6,0,397.0,35.0,0.5,13.7,81.0,228.88,175.45
2018,4,22,6,15,492.5,43.0,0.6,14.2,129.5,307.21,244.76
2018,4,22,6,30,588.0,51.0,0.7,14.7,178.0,395.44,319.17
2018,4,22,6,45,647.5,56.5,0.8,15.25,232.0,468.71,379.08
2018,4,22,7,0,707.0,62.0,0.9,15.8,286.0,543.74,437.83
2018,4,22,7,15,746.5,66.0,0.95,16.5,341.0,610.51,487.08
2018,4,22,7,30,786.0,70.0,1.0,17.2,396.0,678.74,533.55
2018,4,22,7,45,814.5,73.5,1.05,17.85,450.5,738.84,572.74
2018,4,22,8,0,843.0,77.0,1.1,18.5,505.0,798.6,610.62
2018,4,22,8,15,864.0,80.0,1.15,19.3,556.5,842.86,636.68
2018,4,22,8,30,885.0,83.0,1.2,20.1,608.0,892.78,666.16
2018,4,22,8,45,900.0,85.5,1.25,20.9,655.5,934.62,689.7
2018,4,22,9,0,915.0,88.0,1.3,21.7,703.0,973.84,711.27
2018,4,22,9,15,927.5,89.5,1.3,22.2,745.0,1006.56,728.49
2018,4,22,9,30,940.0,91.0,1.3,22.7,787.0,1036.04,743.58
2018,4,22,9,45,950.0,92.0,1.35,23.2,823.5,1058.99,755.47
2018,4,22,10,0,960.0,93.0,1.4,23.7,860.0,1078.21,765.18
2018,4,22,10,15,966.0,94.5,1.4,24.05,889.5,1090.06,770.04
2018,4,22,10,30,972.0,96.0,1.4,24.4,919.0,1097.85,772.62
2018,4,22,10,45,976.0,97.0,1.45,24.7,940.5,1098.93,772.39
2018,4,22,11,0,980.0,98.0,1.5,25.0,962.0,1095.86,769.85
2018,4,22,11,15,981.5,99.5,1.5,25.2,975.5,1086.67,763.21
2018,4,22,11,30,983.0,101.0,1.5,25.4,989.0,1073.37,754.28
2018,4,22,11,45,983.0,102.0,1.55,25.55,994.0,1054.09,742.81
2018,4,22,12,0,983.0,103.0,1.6,25.7,999.0,1030.94,729.03
2018,4,22,12,15,981.5,103.0,1.65,25.8,995.5,1001.66,711.59
2018,4,22,12,30,980.0,103.0,1.7,25.9,992.0,968.86,691.89
2018,4,22,12,45,976.5,103.5,1.8,25.95,980.5,931.47,669.85
2018,4,22,13,0,973.0,104.0,1.9,26.0,969.0,890.98,645.49
2018,4,22,13,15,964.0,106.0,1.95,25.9,948.0,844.75,616.86
2018,4,22,13,30,955.0,108.0,2.0,25.8,927.0,796.24,586.3
2018,4,22,13,45,885.5,138.0,2.05,25.7,879.5,729.26,540.13
2018,4,22,14,0,816.0,168.0,2.1,25.6,832.0,668.12,496.24
2018,4,22,14,15,855.5,141.5,2.15,25.45,813.0,621.86,463.08
2018,4,22,14,30,895.0,115.0,2.2,25.3,794.0,570.95,424.81
2018,4,22,14,45,901.5,105.5,2.25,25.15,759.5,513.71,380.0
2018,4,22,15,0,908.0,96.0,2.3,25.0,725.0,454.18,331.64
2018,4,22,15,15,893.5,94.0,2.3,25.0,679.5,391.45,279.13
2018,4,22,15,30,879.0,92.0,2.3,25.0,634.0,329.22,225.88
2018,4,22,15,45,859.0,89.0,2.3,24.35,583.5,260.3,168.08
2018,4,22,16,0,839.0,86.0,2.3,23.7,533.0,198.07,117.24
2018,4,22,16,15,813.5,82.5,2.2,23.15,480.0,137.02,73.54
2018,4,22,16,30,788.0,79.0,2.1,22.6,427.0,79.05,45.78
2018,4,22,16,45,752.0,74.0,2.0,22.0,372.0,56.67,43.44
2018,4,22,17,0,716.0,69.0,1.9,21.4,317.0,54.24,41.6
2018,4,22,17,15,596.5,70.0,1.7,20.25,252.5,51.55,39.54
2018,4,22,17,30,477.0,71.0,1.5,19.1,188.0,54.38,42.15
2018,4,22,17,45,408.5,58.0,1.35,17.9,141.0,45.5,34.31
2018,4,22,18,0,340.0,45.0,1.2,16.7,94.0,36.19,25.81
2018,4,22,18,15,204.5,31.0,1.15,16.0,57.0,24.21,14.28
2018,4,22,18,30,69.0,17.0,1.1,15.3,20.0,13.94,0.0
2018,4,22,18,45,34.5,8.5,1.1,14.65,10.0,7.73,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,5,15,38.0,6.5,0.6,11.2,7.5,0.0,0.0
2018,4,23,5,30,76.0,13.0,0.6,11.7,15.0,34.84,0.0
2018,4,23,5,45,205.0,27.5,0.65,12.2,48.5,121.95,69.77
2018,4,23,6,0,334.0,42.0,0.7,12.7,82.0,209.0,162.0
2018,4,23,6,15,394.0,54.0,0.8,13.45,124.0,272.06,218.7
2018,4,23,6,30,454.0,66.0,0.9,14.2,166.0,341.06,277.87
2018,4,23,6,45,546.0,72.0,1.05,14.9,224.5,427.89,349.14
2018,4,23,7,0,638.0,78.0,1.2,15.6,283.0,522.53,423.56
2018,4,23,7,15,675.0,84.5,1.3,16.45,336.0,587.25,471.7
2018,4,23,7,30,712.0,91.0,1.4,17.3,389.0,653.43,518.79
2018,4,23,7,45,708.5,103.5,1.45,18.2,432.5,696.36,546.01
2018,4,23,8,0,705.0,116.0,1.5,19.1,476.0,736.5,570.76
2018,4,23,8,15,762.5,112.5,1.6,19.8,537.0,806.95,616.93
2018,4,23,8,30,820.0,109.0,1.7,20.5,598.0,874.29,659.49
2018,4,23,8,45,834.5,113.0,1.8,21.2,644.0,915.78,683.95
2018,4,23,9,0,849.0,117.0,1.9,21.9,690.0,954.72,706.7
2018,4,23,9,15,832.5,131.5,1.9,22.35,721.5,972.79,715.15
2018,4,23,9,30,816.0,146.0,1.9,22.8,753.0,986.28,720.92
2018,4,23,9,45,748.0,187.0,1.9,23.2,763.0,980.6,714.65
2018,4,23,10,0,680.0,228.0,1.9,23.6,773.0,961.33,700.02
2018,4,23,10,15,714.5,220.0,1.9,23.85,810.5,989.58,716.69
2018,4,23,10,30,749.0,212.0,1.9,24.1,848.0,1014.6,730.71
2018,4,23,10,45,842.5,166.0,1.85,24.4,897.5,1047.99,749.16
2018,4,23,11,0,936.0,120.0,1.8,24.7,947.0,1074.16,762.81
2018,4,23,11,15,938.0,121.0,1.75,24.85,960.0,1065.02,755.16
2018,4,23,11,30,940.0,122.0,1.7,25.0,973.0,1051.97,745.66
2018,4,23,11,45,940.0,122.5,1.65,25.15,977.5,1032.65,732.45
2018,4,23,12,0,940.0,123.0,1.6,25.3,982.0,1009.65,717.12
2018,4,23,12,15,915.0,137.5,1.6,25.35,971.5,973.58,694.71
2018,4,23,12,30,890.0,152.0,1.6,25.4,961.0,934.93,670.67
2018,4,23,12,45,894.5,146.5,1.55,25.5,951.5,901.29,648.98
2018,4,23,13,0,899.0,141.0,1.5,25.6,942.0,864.41,625.09
2018,4,23,13,15,902.5,135.0,1.55,25.55,925.0,823.16,599.73
2018,4,23,13,30,906.0,129.0,1.6,25.5,908.0,778.95,571.95
2018,4,23,13,45,844.5,156.0,1.65,25.45,865.0,719.82,530.67
2018,4,23,14,0,783.0,183.0,1.7,25.4,822.0,659.76,487.98
2018,4,23,14,15,728.0,198.5,1.8,25.2,774.0,596.42,442.76
2018,4,23,14,30,673.0,214.0,1.9,25.0,726.0,536.74,398.87
2018,4,23,14,45,712.0,182.5,2.0,24.8,699.5,485.9,360.18
2018,4,23,15,0,751.0,151.0,2.1,24.6,673.0,429.92,315.55
2018,4,23,15,15,717.5,149.5,2.1,24.6,622.0,368.37,265.36
2018,4,23,15,30,684.0,148.0,2.1,24.6,571.0,309.98,216.91
2018,4,23,15,45,672.0,136.0,2.25,23.8,524.0,251.52,168.5
2018,4,23,16,0,660.0,124.0,2.4,23.0,477.0,194.31,122.2
2018,4,23,16,15,613.5,120.5,2.45,22.3,423.0,141.8,85.47
2018,4,23,16,30,567.0,117.0,2.5,21.6,369.0,95.2,62.89
2018,4,23,16,45,536.5,105.0,2.55,20.9,319.0,73.26,57.92
2018,4,23,17,0,506.0,93.0,2.6,20.2,269.0,66.73,52.64
2018,4,23,17,15,535.0,77.0,2.45,19.1,235.0,56.77,44.29
2018,4,23,17,30,564.0,61.0,2.3,18.0,201.0,46.13,35.1
2018,4,23,17,45,473.0,53.5,2.2,16.9,151.5,41.62,31.06
2018,4,23,18,0,382.0,46.0,2.1,15.8,102.0,37.09,26.72
2018,4,23,18,15,218.0,31.0,2.0,15.05,60.5,24.2,14.48
2018,4,23,18,30,54.0,16.0,1.9,14.3,19.0,13.18,0.0
2018,4,23,18,45,27.0,8.0,1.8,13.6,9.5,7.28,0.0
