Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.3,16.4,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.5,1.3,16.75,22.0,38.15,0.0
2018,7,22,5,30,212.0,27.0,1.3,17.1,42.0,100.96,56.14
2018,7,22,5,45,313.0,37.0,1.3,17.5,79.0,163.55,120.26
2018,7,22,6,0,414.0,47.0,1.3,17.9,116.0,233.92,181.15
2018,7,22,6,15,476.0,55.0,1.25,18.45,161.0,295.46,234.26
2018,7,22,6,30,538.0,63.0,1.2,19.0,206.0,362.99,290.31
2018,7,22,6,45,572.0,71.0,1.2,19.55,252.5,420.41,336.46
2018,7,22,7,0,606.0,79.0,1.2,20.1,299.0,480.04,382.35
2018,7,22,7,15,658.5,80.5,1.25,20.75,353.0,545.99,431.49
2018,7,22,7,30,711.0,82.0,1.3,21.4,407.0,612.72,479.45
2018,7,22,7,45,736.5,85.0,1.3,22.0,456.0,665.97,514.2
2018,7,22,8,0,762.0,88.0,1.3,22.6,505.0,718.98,547.83
2018,7,22,8,15,781.0,91.0,1.35,23.35,552.5,766.05,576.71
2018,7,22,8,30,800.0,94.0,1.4,24.1,600.0,811.74,604.12
2018,7,22,8,45,815.0,96.0,1.4,24.85,643.5,843.07,620.96
2018,7,22,9,0,830.0,98.0,1.4,25.6,687.0,879.84,641.25
2018,7,22,9,15,841.5,100.0,1.4,26.35,726.5,910.92,657.48
2018,7,22,9,30,853.0,102.0,1.4,27.1,766.0,939.22,671.8
2018,7,22,9,45,862.0,103.0,1.4,27.85,799.5,961.0,681.91
2018,7,22,10,0,871.0,104.0,1.4,28.6,833.0,979.56,690.05
2018,7,22,10,15,878.0,105.0,1.5,29.15,861.5,992.76,696.97
2018,7,22,10,30,885.0,106.0,1.6,29.7,890.0,1002.45,701.83
2018,7,22,10,45,890.5,106.5,1.7,30.25,911.5,1006.5,703.32
2018,7,22,11,0,896.0,107.0,1.8,30.8,933.0,1006.9,702.69
2018,7,22,11,15,899.5,107.5,1.9,31.2,947.5,1001.63,699.1
2018,7,22,11,30,903.0,108.0,2.0,31.6,962.0,992.7,693.36
2018,7,22,11,45,905.0,107.5,2.1,31.95,969.0,977.74,684.09
2018,7,22,12,0,907.0,107.0,2.2,32.3,976.0,959.29,672.7
2018,7,22,12,15,908.5,105.5,2.3,32.4,975.5,936.06,658.98
2018,7,22,12,30,910.0,104.0,2.4,32.5,975.0,909.57,643.13
2018,7,22,12,45,910.0,103.0,2.5,32.6,967.5,879.11,624.63
2018,7,22,13,0,910.0,102.0,2.6,32.7,960.0,845.65,604.04
2018,7,22,13,15,907.0,101.0,2.7,32.6,944.0,806.98,580.29
2018,7,22,13,30,904.0,100.0,2.8,32.5,928.0,765.8,554.56
2018,7,22,13,45,900.0,99.0,2.9,32.45,906.0,721.58,525.91
2018,7,22,14,0,896.0,98.0,3.0,32.4,884.0,675.28,493.55
2018,7,22,14,15,889.5,96.5,3.1,32.15,854.5,625.15,457.93
2018,7,22,14,30,883.0,95.0,3.2,31.9,825.0,573.6,420.08
2018,7,22,14,45,874.5,93.5,3.3,31.65,790.0,519.86,379.31
2018,7,22,15,0,866.0,92.0,3.4,31.4,755.0,465.36,336.54
2018,7,22,15,15,855.0,90.0,3.4,31.4,715.0,408.96,290.53
2018,7,22,15,30,844.0,88.0,3.4,31.4,675.0,352.58,243.38
2018,7,22,15,45,829.5,86.0,3.55,30.65,630.5,295.5,195.83
2018,7,22,16,0,815.0,84.0,3.7,29.9,586.0,239.31,149.06
2018,7,22,16,15,796.5,81.0,3.75,29.3,538.5,175.77,98.94
2018,7,22,16,30,778.0,78.0,3.8,28.7,491.0,120.79,61.62
2018,7,22,16,45,753.5,74.5,3.9,28.1,441.0,67.44,38.88
2018,7,22,17,0,729.0,71.0,4.0,27.5,391.0,52.54,38.8
2018,7,22,17,15,695.0,67.0,4.0,26.75,340.5,50.8,37.61
2018,7,22,17,30,661.0,63.0,4.0,26.0,290.0,48.99,36.32
2018,7,22,17,45,612.5,58.0,4.0,25.2,241.0,42.26,30.74
2018,7,22,18,0,564.0,53.0,4.0,24.4,192.0,39.68,28.59
2018,7,22,18,15,492.0,46.0,3.9,23.65,146.5,35.3,24.72
2018,7,22,18,30,420.0,39.0,3.8,22.9,101.0,30.82,20.56
2018,7,22,18,45,304.5,29.5,3.7,22.15,65.5,23.86,13.8
2018,7,22,19,0,189.0,20.0,3.6,21.4,30.0,16.66,0.0
2018,7,22,19,15,94.5,10.0,3.5,20.95,15.0,9.1,0.0
2018,7,22,19,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,1.6,15.65,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,1.6,15.7,2.0,0.0,0.0
2018,7,23,5,15,152.0,13.0,1.65,16.25,22.5,45.5,0.0
2018,7,23,5,30,283.0,23.0,1.7,16.8,43.0,116.7,62.17
2018,7,23,5,45,388.5,31.0,1.7,17.3,82.0,182.86,134.01
2018,7,23,6,0,494.0,39.0,1.7,17.8,121.0,256.7,198.63
2018,7,23,6,15,560.5,45.0,1.75,18.65,168.5,322.04,255.38
2018,7,23,6,30,627.0,51.0,1.8,19.5,216.0,392.05,313.91
2018,7,23,6,45,671.5,55.5,1.85,20.35,267.0,455.92,365.34
2018,7,23,7,0,716.0,60.0,1.9,21.2,318.0,522.82,416.85
2018,7,23,7,15,746.5,63.0,1.95,22.05,369.0,581.27,459.94
2018,7,23,7,30,777.0,66.0,2.0,22.9,420.0,640.54,501.12
2018,7,23,7,45,799.5,69.0,2.05,23.75,470.5,688.46,531.89
2018,7,23,8,0,822.0,72.0,2.1,24.6,521.0,741.23,565.37
2018,7,23,8,15,838.5,74.5,2.1,25.5,568.5,787.55,593.04
2018,7,23,8,30,855.0,77.0,2.1,26.4,616.0,832.2,618.98
2018,7,23,8,45,867.5,79.5,2.15,27.3,660.5,871.35,641.13
2018,7,23,9,0,880.0,82.0,2.2,28.2,705.0,908.03,661.36
2018,7,23,9,15,890.5,83.5,2.2,29.0,745.0,938.99,677.41
2018,7,23,9,30,901.0,85.0,2.2,29.8,785.0,966.96,691.4
2018,7,23,9,45,909.5,85.5,2.2,30.55,819.0,988.68,701.48
2018,7,23,10,0,918.0,86.0,2.2,31.3,853.0,1007.0,709.45
2018,7,23,10,15,923.0,87.5,2.2,31.75,881.5,1019.39,714.66
2018,7,23,10,30,928.0,89.0,2.2,32.2,910.0,1028.05,717.71
2018,7,23,10,45,931.5,90.0,2.25,32.6,931.0,1030.89,718.02
2018,7,23,11,0,935.0,91.0,2.3,33.0,952.0,1029.9,716.16
2018,7,23,11,15,937.5,92.0,2.35,33.2,966.5,1024.09,712.07
2018,7,23,11,30,940.0,93.0,2.4,33.4,981.0,1014.47,705.79
2018,7,23,11,45,941.5,92.5,2.5,33.6,987.5,998.64,696.27
2018,7,23,12,0,943.0,92.0,2.6,33.8,994.0,979.21,684.56
2018,7,23,12,15,939.0,94.5,2.7,33.85,992.0,954.11,669.71
2018,7,23,12,30,935.0,97.0,2.8,33.9,990.0,925.8,652.77
2018,7,23,12,45,897.0,120.5,2.95,33.95,971.5,884.55,627.75
2018,7,23,13,0,859.0,144.0,3.1,34.0,953.0,841.57,601.29
2018,7,23,13,15,766.5,206.5,3.2,33.9,919.5,795.69,571.63
2018,7,23,13,30,674.0,269.0,3.3,33.8,886.0,748.97,538.57
2018,7,23,13,45,686.0,256.5,3.45,33.7,870.5,712.04,514.33
2018,7,23,14,0,698.0,244.0,3.6,33.6,855.0,672.46,487.47
2018,7,23,14,15,698.0,232.0,3.65,33.2,825.5,623.46,453.47
2018,7,23,14,30,698.0,220.0,3.7,32.8,796.0,573.13,417.51
2018,7,23,14,45,643.0,229.5,3.8,32.4,742.5,511.69,372.45
2018,7,23,15,0,588.0,239.0,3.9,32.0,689.0,454.92,329.9
2018,7,23,15,15,534.5,240.5,3.9,32.0,632.5,397.14,285.45
2018,7,23,15,30,481.0,242.0,3.9,32.0,576.0,344.47,244.55
2018,7,23,15,45,357.0,256.0,3.95,30.8,494.5,292.47,207.5
2018,7,23,16,0,233.0,270.0,4.0,29.6,413.0,255.53,183.4
2018,7,23,16,15,177.5,247.0,4.05,28.95,351.0,212.02,152.84
2018,7,23,16,30,122.0,224.0,4.1,28.3,289.0,175.66,128.73
2018,7,23,16,45,96.0,197.0,4.1,27.6,245.0,152.17,114.54
2018,7,23,17,0,70.0,170.0,4.1,26.9,201.0,131.3,104.69
2018,7,23,17,15,57.5,135.5,4.05,26.25,158.5,107.87,85.78
2018,7,23,17,30,45.0,101.0,4.0,25.6,116.0,83.26,65.5
2018,7,23,17,45,37.0,90.5,4.0,24.9,101.5,74.65,58.46
2018,7,23,18,0,29.0,80.0,4.0,24.2,87.0,65.85,51.04
2018,7,23,18,15,32.0,61.0,3.85,23.55,67.0,51.05,38.19
2018,7,23,18,30,35.0,42.0,3.7,22.9,47.0,35.95,24.88
2018,7,23,18,45,34.5,29.0,3.5,22.25,32.5,24.38,14.12
2018,7,23,19,0,34.0,16.0,3.3,21.6,18.0,13.72,0.0
2018,7,23,19,15,17.0,8.0,3.2,21.2,9.0,7.28,0.0
2018,7,23,19,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,20.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.45,16.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.6,16.6,2.0,0.0,0.0
2018,7,24,5,15,137.0,14.0,1.65,17.05,22.0,43.06,0.0
2018,7,24,5,30,257.0,25.0,1.7,17.5,42.0,110.56,55.62
2018,7,24,5,45,365.5,33.5,1.8,18.0,80.5,177.83,129.84
2018,7,24,6,0,474.0,42.0,1.9,18.5,119.0,252.31,194.85
2018,7,24,6,15,544.0,48.5,1.95,19.25,167.0,318.91,252.58
2018,7,24,6,30,614.0,55.0,2.0,20.0,215.0,392.34,313.85
2018,7,24,6,45,662.5,58.5,2.05,20.75,266.0,454.51,364.2
2018,7,24,7,0,711.0,62.0,2.1,21.5,317.0,522.34,416.73
2018,7,24,7,15,693.0,75.5,2.25,22.5,356.0,560.98,444.71
2018,7,24,7,30,675.0,89.0,2.4,23.5,395.0,598.66,470.78
2018,7,24,7,45,751.5,80.5,2.55,24.5,459.0,672.6,522.06
2018,7,24,8,0,828.0,72.0,2.7,25.5,523.0,746.35,570.8
2018,7,24,8,15,767.5,101.5,2.85,26.25,549.5,767.93,582.58
2018,7,24,8,30,707.0,131.0,3.0,27.0,576.0,778.98,587.38
2018,7,24,8,45,742.5,129.0,3.1,27.8,626.5,824.84,615.79
2018,7,24,9,0,778.0,127.0,3.2,28.6,677.0,874.56,646.06
2018,7,24,9,15,841.5,106.0,3.3,29.3,732.0,918.74,672.38
2018,7,24,9,30,905.0,85.0,3.4,30.0,787.0,971.44,703.94
2018,7,24,9,45,909.0,88.5,3.5,30.65,820.5,992.19,714.51
2018,7,24,10,0,913.0,92.0,3.6,31.3,854.0,1009.35,723.03
2018,7,24,10,15,919.0,92.5,3.7,31.8,882.0,1021.54,728.89
2018,7,24,10,30,925.0,93.0,3.8,32.3,910.0,1030.05,732.53
2018,7,24,10,45,929.5,94.0,3.9,32.85,932.0,1033.84,733.14
2018,7,24,11,0,934.0,95.0,4.0,33.4,954.0,1033.79,731.46
2018,7,24,11,15,937.0,95.5,4.05,33.6,968.5,1027.9,726.95
2018,7,24,11,30,940.0,96.0,4.1,33.8,983.0,1018.21,720.18
2018,7,24,11,45,941.5,96.0,4.2,34.0,990.0,1002.82,710.2
2018,7,24,12,0,943.0,96.0,4.3,34.2,997.0,983.8,697.98
2018,7,24,12,15,942.0,96.5,4.4,34.25,996.0,959.43,682.79
2018,7,24,12,30,941.0,97.0,4.5,34.3,995.0,931.74,665.44
2018,7,24,12,45,938.5,97.0,4.55,34.3,986.0,899.11,644.7
2018,7,24,13,0,936.0,97.0,4.6,34.3,977.0,863.53,621.94
2018,7,24,13,15,933.0,96.5,4.65,34.2,961.5,824.28,596.84
2018,7,24,13,30,930.0,96.0,4.7,34.1,946.0,782.43,569.76
2018,7,24,13,45,926.5,94.5,4.75,34.05,923.5,736.9,539.76
2018,7,24,14,0,923.0,93.0,4.8,34.0,901.0,689.19,505.75
2018,7,24,14,15,917.0,92.0,4.8,33.8,871.5,638.4,468.75
2018,7,24,14,30,911.0,91.0,4.8,33.6,842.0,586.06,429.57
2018,7,24,14,45,903.0,90.0,4.85,33.4,807.0,531.4,387.6
2018,7,24,15,0,895.0,89.0,4.9,33.2,772.0,475.87,343.6
2018,7,24,15,15,884.0,87.0,4.9,33.2,731.0,417.72,296.01
2018,7,24,15,30,873.0,85.0,4.9,33.2,690.0,359.55,247.27
2018,7,24,15,45,860.0,82.5,4.85,32.55,645.0,300.66,197.91
2018,7,24,16,0,847.0,80.0,4.8,31.9,600.0,242.48,149.37
2018,7,24,16,15,829.5,77.5,4.75,31.4,551.5,184.56,103.66
2018,7,24,16,30,812.0,75.0,4.7,30.9,503.0,120.82,60.05
2018,7,24,16,45,788.0,71.5,4.65,30.4,452.0,65.31,36.97
2018,7,24,17,0,764.0,68.0,4.6,29.9,401.0,50.67,36.84
2018,7,24,17,15,731.0,64.5,4.4,29.15,349.5,49.21,35.89
2018,7,24,17,30,698.0,61.0,4.2,28.4,298.0,47.7,34.85
2018,7,24,17,45,650.5,56.0,4.05,27.65,247.5,44.84,32.59
2018,7,24,18,0,603.0,51.0,3.9,26.9,197.0,38.38,27.14
2018,7,24,18,15,530.0,44.5,3.5,26.0,150.5,34.31,23.59
2018,7,24,18,30,457.0,38.0,3.1,25.1,104.0,30.18,19.76
2018,7,24,18,45,335.0,29.0,2.75,24.25,67.0,23.62,13.26
2018,7,24,19,0,213.0,20.0,2.4,23.4,30.0,16.87,0.0
2018,7,24,19,15,106.5,10.0,2.3,22.9,15.0,9.1,0.0
2018,7,24,19,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,1.4,16.7,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,7,25,5,15,173.0,12.5,1.65,17.5,22.5,49.62,0.0
2018,7,25,5,30,322.0,22.0,1.8,18.1,43.0,125.56,58.89
2018,7,25,5,45,431.0,29.5,1.95,18.7,83.5,195.64,141.83
2018,7,25,6,0,540.0,37.0,2.1,19.3,124.0,270.16,207.58
2018,7,25,6,15,605.5,42.0,2.15,20.15,172.5,337.0,265.82
2018,7,25,6,30,671.0,47.0,2.2,21.0,221.0,409.89,326.68
2018,7,25,6,45,713.5,50.5,2.25,21.8,272.5,473.73,378.2
2018,7,25,7,0,756.0,54.0,2.3,22.6,324.0,540.33,429.53
2018,7,25,7,15,786.0,57.0,2.55,23.6,376.5,595.48,470.75
2018,7,25,7,30,816.0,60.0,2.8,24.6,429.0,655.89,512.77
2018,7,25,7,45,837.5,62.5,3.05,25.65,480.0,709.69,548.25
2018,7,25,8,0,859.0,65.0,3.3,26.7,531.0,762.76,582.42
2018,7,25,8,15,875.0,67.0,3.5,27.6,579.5,809.61,611.65
2018,7,25,8,30,891.0,69.0,3.7,28.5,628.0,854.66,639.18
2018,7,25,8,45,903.0,71.0,3.9,29.4,673.0,894.05,662.47
2018,7,25,9,0,915.0,73.0,4.1,30.3,718.0,930.84,683.76
2018,7,25,9,15,923.0,75.0,4.25,31.0,758.0,961.02,700.77
2018,7,25,9,30,931.0,77.0,4.4,31.7,798.0,987.97,715.6
2018,7,25,9,45,936.5,79.5,4.55,32.4,832.5,1009.64,726.97
2018,7,25,10,0,942.0,82.0,4.7,33.1,867.0,1027.66,736.02
2018,7,25,10,15,940.5,87.5,4.75,33.45,894.0,1038.23,740.82
2018,7,25,10,30,939.0,93.0,4.8,33.8,921.0,1044.78,743.37
2018,7,25,10,45,912.0,114.0,4.85,34.15,934.5,1037.89,737.5
2018,7,25,11,0,885.0,135.0,4.9,34.5,948.0,1026.21,728.79
2018,7,25,11,15,907.5,123.0,4.95,34.65,968.0,1027.13,728.9
2018,7,25,11,30,930.0,111.0,5.0,34.8,988.0,1024.13,726.53
2018,7,25,11,45,945.5,102.0,5.05,34.95,999.0,1013.28,719.27
2018,7,25,12,0,961.0,93.0,5.1,35.1,1010.0,998.44,709.58
2018,7,25,12,15,955.0,96.5,5.15,35.05,1007.5,971.97,693.05
2018,7,25,12,30,949.0,100.0,5.2,35.0,1005.0,942.29,674.43
2018,7,25,12,45,947.0,100.0,5.2,35.0,996.5,909.75,653.44
2018,7,25,13,0,945.0,100.0,5.2,35.0,988.0,874.2,630.39
2018,7,25,13,15,947.0,96.5,5.2,34.85,973.5,835.73,605.67
2018,7,25,13,30,949.0,93.0,5.2,34.7,959.0,794.26,578.74
2018,7,25,13,45,944.0,93.0,5.25,34.5,936.0,748.16,548.68
2018,7,25,14,0,939.0,93.0,5.3,34.3,913.0,699.92,514.42
2018,7,25,14,15,933.0,91.5,5.25,34.0,883.0,647.84,476.41
2018,7,25,14,30,927.0,90.0,5.2,33.7,853.0,594.19,436.2
2018,7,25,14,45,918.5,89.0,5.2,33.4,817.0,538.37,393.27
2018,7,25,15,0,910.0,88.0,5.2,33.1,781.0,481.69,348.32
2018,7,25,15,15,890.5,89.5,5.2,33.1,737.0,422.2,299.65
2018,7,25,15,30,871.0,91.0,5.2,33.1,693.0,363.54,250.57
2018,7,25,15,45,863.5,86.0,5.15,32.2,649.0,304.13,200.83
2018,7,25,16,0,856.0,81.0,5.1,31.3,605.0,244.82,151.27
2018,7,25,16,15,800.0,87.0,5.0,30.65,544.5,180.03,101.76
2018,7,25,16,30,744.0,93.0,4.9,30.0,484.0,128.27,68.71
2018,7,25,16,45,696.5,92.0,4.75,29.4,428.5,72.0,43.84
2018,7,25,17,0,649.0,91.0,4.6,28.8,373.0,61.37,45.99
2018,7,25,17,15,552.5,90.0,4.3,28.05,308.0,62.4,47.18
2018,7,25,17,30,456.0,89.0,4.0,27.3,243.0,63.71,48.58
2018,7,25,17,45,434.5,73.5,3.7,26.55,200.0,53.86,40.43
2018,7,25,18,0,413.0,58.0,3.4,25.8,157.0,43.32,31.5
2018,7,25,18,15,344.0,50.0,3.15,25.0,119.0,38.43,27.2
2018,7,25,18,30,275.0,42.0,2.9,24.2,81.0,32.32,21.62
2018,7,25,18,45,177.0,28.5,2.65,23.45,50.0,22.2,12.07
2018,7,25,19,0,79.0,15.0,2.4,22.7,19.0,11.8,0.0
2018,7,25,19,15,39.5,7.5,2.35,22.25,9.5,6.82,0.0
2018,7,25,19,30,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,26,5,15,97.5,11.5,1.7,16.3,17.5,32.01,0.0
2018,7,26,5,30,195.0,23.0,1.7,16.8,35.0,90.45,38.32
2018,7,26,5,45,305.0,34.0,1.75,17.3,73.0,157.96,115.05
2018,7,26,6,0,415.0,45.0,1.8,17.8,111.0,232.36,179.82
2018,7,26,6,15,474.0,54.0,1.8,18.6,155.5,293.79,233.32
2018,7,26,6,30,533.0,63.0,1.8,19.4,200.0,360.98,289.6
2018,7,26,6,45,595.5,67.5,1.8,20.25,253.0,430.2,345.28
2018,7,26,7,0,658.0,72.0,1.8,21.1,306.0,504.43,402.43
2018,7,26,7,15,693.5,77.0,1.9,22.1,358.0,565.98,447.82
2018,7,26,7,30,729.0,82.0,2.0,23.1,410.0,626.64,490.93
2018,7,26,7,45,755.5,86.0,2.1,24.15,461.5,682.8,527.66
2018,7,26,8,0,782.0,90.0,2.2,25.2,513.0,738.76,563.25
2018,7,26,8,15,802.5,92.5,2.25,26.1,561.5,787.44,592.91
2018,7,26,8,30,823.0,95.0,2.3,27.0,610.0,834.76,621.04
2018,7,26,8,45,838.5,98.0,2.4,27.9,656.0,868.4,639.91
2018,7,26,9,0,854.0,101.0,2.5,28.8,702.0,907.52,662.27
2018,7,26,9,15,865.0,103.5,2.6,29.6,742.5,939.36,679.82
2018,7,26,9,30,876.0,106.0,2.7,30.4,783.0,968.27,695.39
2018,7,26,9,45,885.0,108.0,2.75,31.2,818.5,991.55,706.87
2018,7,26,10,0,894.0,110.0,2.8,32.0,854.0,1011.48,716.24
2018,7,26,10,15,900.5,111.5,2.95,32.7,883.0,1024.89,722.72
2018,7,26,10,30,907.0,113.0,3.1,33.4,912.0,1034.64,727.01
2018,7,26,10,45,912.5,114.0,3.2,34.1,934.5,1039.13,727.7
2018,7,26,11,0,918.0,115.0,3.3,34.8,957.0,1039.84,726.18
2018,7,26,11,15,921.0,116.0,3.35,35.05,972.0,1034.26,721.85
2018,7,26,11,30,924.0,117.0,3.4,35.3,987.0,1024.91,715.34
2018,7,26,11,45,926.0,117.0,3.5,35.55,994.5,1009.9,705.77
2018,7,26,12,0,928.0,117.0,3.6,35.8,1002.0,991.29,694.03
2018,7,26,12,15,928.0,117.5,3.65,35.85,1002.0,967.82,679.52
2018,7,26,12,30,928.0,118.0,3.7,35.9,1002.0,941.03,662.92
2018,7,26,12,45,926.0,118.0,3.75,35.9,993.5,908.86,642.98
2018,7,26,13,0,924.0,118.0,3.8,35.9,985.0,873.76,621.06
2018,7,26,13,15,920.5,117.0,3.9,35.7,968.5,833.78,596.51
2018,7,26,13,30,917.0,116.0,4.0,35.5,952.0,791.29,570.0
2018,7,26,13,45,911.5,115.5,4.1,35.35,928.5,745.47,540.04
2018,7,26,14,0,906.0,115.0,4.2,35.2,905.0,697.65,506.76
2018,7,26,14,15,898.5,113.5,4.25,34.9,874.5,645.99,470.03
2018,7,26,14,30,891.0,112.0,4.3,34.6,844.0,592.97,431.2
2018,7,26,14,45,881.0,110.5,4.35,34.25,807.5,537.57,389.47
2018,7,26,15,0,871.0,109.0,4.4,33.9,771.0,481.55,345.87
2018,7,26,15,15,859.0,106.5,4.4,33.9,729.5,423.57,298.98
2018,7,26,15,30,847.0,104.0,4.4,33.9,688.0,365.71,251.05
2018,7,26,15,45,831.0,101.5,4.45,32.9,642.0,301.53,198.81
2018,7,26,16,0,815.0,99.0,4.5,31.9,596.0,243.49,151.16
2018,7,26,16,15,792.5,95.5,4.4,31.2,545.5,185.15,105.67
2018,7,26,16,30,770.0,92.0,4.3,30.5,495.0,129.29,68.49
2018,7,26,16,45,744.0,87.5,4.25,29.8,444.0,75.31,46.21
2018,7,26,17,0,718.0,83.0,4.2,29.1,393.0,56.32,41.71
2018,7,26,17,15,679.5,77.0,4.0,28.15,340.0,53.68,39.83
2018,7,26,17,30,641.0,71.0,3.8,27.2,287.0,50.89,37.75
2018,7,26,17,45,585.5,64.5,3.6,26.25,235.5,47.47,35.04
2018,7,26,18,0,530.0,58.0,3.4,25.3,184.0,43.92,32.08
2018,7,26,18,15,431.5,49.5,3.15,24.4,136.0,38.4,27.23
2018,7,26,18,30,333.0,41.0,2.9,23.5,88.0,32.74,22.02
2018,7,26,18,45,236.5,29.0,2.65,22.55,55.5,23.64,13.13
2018,7,26,19,0,140.0,17.0,2.4,21.6,23.0,13.47,0.0
2018,7,26,19,15,70.0,8.5,2.25,21.15,11.5,7.73,0.0
2018,7,26,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,112.0,11.5,2.45,14.55,18.0,35.2,0.0
2018,7,27,5,30,224.0,23.0,2.5,15.0,36.0,97.97,37.29
2018,7,27,5,45,341.0,32.5,2.55,15.45,75.0,168.68,123.44
2018,7,27,6,0,458.0,42.0,2.6,15.9,114.0,246.23,192.08
2018,7,27,6,15,456.5,53.5,2.7,16.65,147.5,285.46,229.18
2018,7,27,6,30,455.0,65.0,2.8,17.4,181.0,323.85,263.57
2018,7,27,6,45,470.5,77.5,2.85,18.2,221.5,371.84,303.61
2018,7,27,7,0,486.0,90.0,2.9,19.0,262.0,420.35,342.29
2018,7,27,7,15,556.0,96.0,3.0,19.8,322.5,497.89,402.62
2018,7,27,7,30,626.0,102.0,3.1,20.6,383.0,580.39,464.59
2018,7,27,7,45,672.0,105.0,3.15,21.45,439.0,645.75,511.29
2018,7,27,8,0,718.0,108.0,3.2,22.3,495.0,712.72,556.56
2018,7,27,8,15,778.5,99.5,3.25,23.05,555.0,776.22,598.3
2018,7,27,8,30,839.0,91.0,3.3,23.8,615.0,836.79,636.96
2018,7,27,8,45,852.5,94.0,3.35,24.6,660.0,876.93,660.64
2018,7,27,9,0,866.0,97.0,3.4,25.4,705.0,914.68,682.5
2018,7,27,9,15,879.5,98.0,3.5,26.1,746.5,947.55,701.41
2018,7,27,9,30,893.0,99.0,3.6,26.8,788.0,977.58,718.33
2018,7,27,9,45,904.5,99.0,3.65,27.55,824.0,1001.49,730.67
2018,7,27,10,0,916.0,99.0,3.7,28.3,860.0,1022.1,740.86
2018,7,27,10,15,922.0,100.5,3.8,28.8,889.0,1035.34,747.41
2018,7,27,10,30,928.0,102.0,3.9,29.3,918.0,1044.84,751.7
2018,7,27,10,45,933.0,102.5,4.0,29.8,940.0,1048.47,752.34
2018,7,27,11,0,938.0,103.0,4.1,30.3,962.0,1048.26,750.67
2018,7,27,11,15,941.0,104.0,4.15,30.65,977.5,1042.69,745.86
2018,7,27,11,30,944.0,105.0,4.2,31.0,993.0,1033.27,738.74
2018,7,27,11,45,946.5,104.5,4.3,31.35,1000.5,1018.09,728.34
2018,7,27,12,0,949.0,104.0,4.4,31.7,1008.0,999.22,715.67
2018,7,27,12,15,950.0,103.0,4.45,31.75,1007.5,974.89,700.12
2018,7,27,12,30,951.0,102.0,4.5,31.8,1007.0,947.14,682.36
2018,7,27,12,45,951.5,100.5,4.6,31.9,999.0,915.17,661.89
2018,7,27,13,0,952.0,99.0,4.7,32.0,991.0,880.03,639.26
2018,7,27,13,15,949.5,98.5,4.75,31.9,975.5,840.38,613.86
2018,7,27,13,30,947.0,98.0,4.8,31.8,960.0,798.02,586.39
2018,7,27,13,45,943.0,96.5,4.85,31.7,936.5,751.19,555.41
2018,7,27,14,0,939.0,95.0,4.9,31.6,913.0,702.15,520.27
2018,7,27,14,15,933.5,94.0,4.9,31.4,883.5,650.64,482.4
2018,7,27,14,30,928.0,93.0,4.9,31.2,854.0,597.49,442.23
2018,7,27,14,45,921.0,90.5,4.9,31.0,818.0,540.91,398.33
2018,7,27,15,0,914.0,88.0,4.9,30.8,782.0,483.35,352.28
2018,7,27,15,15,903.0,86.5,4.9,30.8,740.5,424.31,303.47
2018,7,27,15,30,892.0,85.0,4.9,30.8,699.0,365.21,253.43
2018,7,27,15,45,879.5,82.0,4.8,30.2,653.0,304.69,202.17
2018,7,27,16,0,867.0,79.0,4.7,29.6,607.0,244.83,151.73
2018,7,27,16,15,850.5,76.0,4.55,29.1,558.0,185.26,104.32
2018,7,27,16,30,834.0,73.0,4.4,28.6,509.0,127.27,65.28
2018,7,27,16,45,810.0,70.0,4.3,28.05,457.0,63.15,36.54
2018,7,27,17,0,786.0,67.0,4.2,27.5,405.0,50.26,36.92
2018,7,27,17,15,746.5,64.0,4.0,26.65,351.0,49.1,36.22
2018,7,27,17,30,707.0,61.0,3.8,25.8,297.0,47.95,35.48
2018,7,27,17,45,658.0,55.5,3.6,24.95,245.5,44.65,32.83
2018,7,27,18,0,609.0,50.0,3.4,24.1,194.0,41.27,29.97
2018,7,27,18,15,532.5,43.5,3.25,23.15,147.0,33.7,23.34
2018,7,27,18,30,456.0,37.0,3.1,22.2,100.0,29.54,19.41
2018,7,27,18,45,310.5,27.0,2.95,21.2,62.0,21.99,11.75
2018,7,27,19,0,165.0,17.0,2.8,20.2,24.0,15.46,0.0
2018,7,27,19,15,82.5,8.5,2.8,19.65,12.0,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,28,5,15,91.0,11.0,2.2,13.9,16.5,30.1,0.0
2018,7,28,5,30,182.0,22.0,2.3,14.4,33.0,84.52,26.69
2018,7,28,5,45,290.5,34.0,2.4,14.9,70.5,153.14,111.92
2018,7,28,6,0,399.0,46.0,2.5,15.4,108.0,227.19,177.56
2018,7,28,6,15,423.0,59.0,2.45,16.05,146.5,276.28,222.17
2018,7,28,6,30,447.0,72.0,2.4,16.7,185.0,327.46,266.63
2018,7,28,6,45,506.0,81.0,2.35,17.4,236.5,395.75,322.83
2018,7,28,7,0,565.0,90.0,2.3,18.1,288.0,468.92,380.62
2018,7,28,7,15,616.0,96.0,2.3,19.0,344.0,537.83,432.76
2018,7,28,7,30,667.0,102.0,2.3,19.9,400.0,609.76,485.13
2018,7,28,7,45,706.0,105.5,2.3,20.8,454.5,672.29,528.29
2018,7,28,8,0,745.0,109.0,2.3,21.7,509.0,735.76,569.69
2018,7,28,8,15,773.5,111.0,2.3,22.55,560.5,785.58,600.4
2018,7,28,8,30,802.0,113.0,2.3,23.4,612.0,838.48,632.56
2018,7,28,8,45,817.0,117.0,2.25,24.3,658.0,880.4,655.96
2018,7,28,9,0,832.0,121.0,2.2,25.2,704.0,920.04,677.39
2018,7,28,9,15,834.0,128.5,2.2,26.0,742.0,948.77,692.06
2018,7,28,9,30,836.0,136.0,2.2,26.8,780.0,974.12,704.5
2018,7,28,9,45,832.0,146.0,2.25,27.65,811.5,992.8,713.02
2018,7,28,10,0,828.0,156.0,2.3,28.5,843.0,1007.66,719.2
2018,7,28,10,15,834.5,159.5,2.35,29.05,872.0,1022.4,726.25
2018,7,28,10,30,841.0,163.0,2.4,29.6,901.0,1033.57,731.13
2018,7,28,10,45,845.0,165.0,2.5,30.15,922.5,1037.03,731.86
2018,7,28,11,0,849.0,167.0,2.6,30.7,944.0,1036.81,730.45
2018,7,28,11,15,851.5,169.0,2.65,31.1,958.5,1031.39,725.88
2018,7,28,11,30,854.0,171.0,2.7,31.5,973.0,1022.3,719.19
2018,7,28,11,45,854.0,172.5,2.8,31.9,979.5,1006.68,709.0
2018,7,28,12,0,854.0,174.0,2.9,32.3,986.0,987.62,696.73
2018,7,28,12,15,862.0,168.5,3.0,32.55,987.5,965.91,683.22
2018,7,28,12,30,870.0,163.0,3.1,32.8,989.0,940.72,667.49
2018,7,28,12,45,878.5,156.5,3.15,33.05,984.5,903.38,643.56
2018,7,28,13,0,887.0,150.0,3.2,33.3,980.0,872.4,623.73
2018,7,28,13,15,883.0,149.0,3.3,33.25,963.5,832.96,599.2
2018,7,28,13,30,879.0,148.0,3.4,33.2,947.0,791.16,572.84
2018,7,28,13,45,872.5,146.5,3.5,33.2,922.5,744.98,541.44
2018,7,28,14,0,866.0,145.0,3.6,33.2,898.0,697.0,507.89
2018,7,28,14,15,858.5,143.0,3.65,32.95,868.0,647.3,472.51
2018,7,28,14,30,851.0,141.0,3.7,32.7,838.0,594.39,433.81
2018,7,28,14,45,791.5,159.0,3.75,32.5,785.0,531.33,386.52
2018,7,28,15,0,732.0,177.0,3.8,32.3,732.0,469.27,339.1
2018,7,28,15,15,645.5,195.0,3.8,32.3,664.5,404.44,289.03
2018,7,28,15,30,559.0,213.0,3.8,32.3,597.0,348.16,245.3
2018,7,28,15,45,595.5,183.0,3.8,31.55,567.0,297.17,203.28
2018,7,28,16,0,632.0,153.0,3.8,30.8,537.0,241.43,156.9
2018,7,28,16,15,569.0,155.0,3.8,30.2,478.5,191.57,120.25
2018,7,28,16,30,506.0,157.0,3.8,29.6,420.0,148.75,93.6
2018,7,28,16,45,461.5,147.5,3.75,29.05,368.5,105.52,73.88
2018,7,28,17,0,417.0,138.0,3.7,28.5,317.0,93.81,73.1
2018,7,28,17,15,383.0,119.0,3.55,27.6,266.5,82.71,64.34
2018,7,28,17,30,349.0,100.0,3.4,26.7,216.0,71.02,54.89
2018,7,28,17,45,326.5,88.0,3.2,25.85,181.5,63.87,49.07
2018,7,28,18,0,304.0,76.0,3.0,25.0,147.0,56.34,42.71
2018,7,28,18,15,246.5,60.5,2.85,24.05,109.0,45.66,33.42
2018,7,28,18,30,189.0,45.0,2.7,23.1,71.0,34.54,23.5
2018,7,28,18,45,118.5,28.5,2.55,22.15,42.5,23.1,12.35
2018,7,28,19,0,48.0,12.0,2.4,21.2,14.0,10.91,0.0
2018,7,28,19,15,24.0,6.0,2.35,20.6,7.0,5.46,0.0
2018,7,28,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,29,5,15,95.5,10.5,1.55,15.65,16.0,30.64,0.0
2018,7,29,5,30,191.0,21.0,1.6,16.0,32.0,86.03,20.75
2018,7,29,5,45,299.5,32.0,1.7,16.35,68.5,154.35,111.48
2018,7,29,6,0,408.0,43.0,1.8,16.7,105.0,227.77,176.53
2018,7,29,6,15,419.0,57.0,1.8,17.4,142.0,272.54,217.41
2018,7,29,6,30,430.0,71.0,1.8,18.1,179.0,313.84,253.64
2018,7,29,6,45,486.5,80.0,1.8,18.75,229.0,383.98,310.89
2018,7,29,7,0,543.0,89.0,1.8,19.4,279.0,454.66,366.36
2018,7,29,7,15,586.5,96.0,1.8,20.35,331.0,518.71,414.2
2018,7,29,7,30,630.0,103.0,1.8,21.3,383.0,585.17,461.94
2018,7,29,7,45,616.0,118.5,1.8,22.2,419.5,620.07,484.3
2018,7,29,8,0,602.0,134.0,1.8,23.1,456.0,651.65,503.66
2018,7,29,8,15,580.5,157.5,1.85,23.95,492.0,682.26,521.83
2018,7,29,8,30,559.0,181.0,1.9,24.8,528.0,702.18,532.28
2018,7,29,8,45,718.5,136.5,1.95,25.65,617.0,819.54,610.48
2018,7,29,9,0,878.0,92.0,2.0,26.5,706.0,921.34,673.49
2018,7,29,9,15,883.0,97.0,2.05,27.25,745.0,951.08,688.64
2018,7,29,9,30,888.0,102.0,2.1,28.0,784.0,977.5,702.28
2018,7,29,9,45,889.0,107.5,2.15,28.7,817.0,997.07,711.69
2018,7,29,10,0,890.0,113.0,2.2,29.4,850.0,1012.93,718.85
2018,7,29,10,15,896.5,114.5,2.3,29.95,879.0,1026.29,725.52
2018,7,29,10,30,903.0,116.0,2.4,30.5,908.0,1036.0,730.01
2018,7,29,10,45,908.0,117.0,2.45,31.05,930.0,1039.95,730.52
2018,7,29,11,0,913.0,118.0,2.5,31.6,952.0,1040.12,728.85
2018,7,29,11,15,915.5,119.0,2.6,31.8,966.5,1034.0,724.98
2018,7,29,11,30,918.0,120.0,2.7,32.0,981.0,1024.13,718.9
2018,7,29,11,45,919.0,120.5,2.85,32.15,988.0,1008.63,709.96
2018,7,29,12,0,920.0,121.0,3.0,32.3,995.0,989.56,698.77
2018,7,29,12,15,851.0,166.0,3.1,32.1,974.0,954.08,677.71
2018,7,29,12,30,782.0,211.0,3.2,31.9,953.0,907.33,649.22
2018,7,29,12,45,783.0,207.0,3.3,31.75,944.5,876.37,630.59
2018,7,29,13,0,784.0,203.0,3.4,31.6,936.0,842.79,609.91
2018,7,29,13,15,708.0,248.5,3.45,31.4,901.5,793.76,575.97
2018,7,29,13,30,632.0,294.0,3.5,31.2,867.0,741.86,539.64
2018,7,29,13,45,634.5,281.5,3.55,30.95,844.5,699.63,511.36
2018,7,29,14,0,637.0,269.0,3.6,30.7,822.0,655.72,481.13
2018,7,29,14,15,694.5,228.5,3.65,30.5,812.5,620.16,456.51
2018,7,29,14,30,752.0,188.0,3.7,30.3,803.0,577.66,425.67
2018,7,29,14,45,752.5,175.5,3.75,30.05,767.5,522.99,384.46
2018,7,29,15,0,753.0,163.0,3.8,29.8,732.0,467.17,341.03
2018,7,29,15,15,746.5,153.0,3.8,29.8,691.0,409.68,294.62
2018,7,29,15,30,740.0,143.0,3.8,29.8,650.0,352.14,247.01
2018,7,29,15,45,752.0,128.0,3.8,29.0,612.5,295.86,199.71
2018,7,29,16,0,764.0,113.0,3.8,28.2,575.0,243.0,154.75
2018,7,29,16,15,745.0,107.5,3.8,27.65,526.5,186.43,110.18
2018,7,29,16,30,726.0,102.0,3.8,27.1,478.0,125.92,68.74
2018,7,29,16,45,690.0,96.5,3.75,26.5,424.0,72.99,46.79
2018,7,29,17,0,654.0,91.0,3.7,25.9,370.0,61.81,46.97
2018,7,29,17,15,611.5,86.0,3.6,25.2,319.5,60.21,45.92
2018,7,29,17,30,569.0,81.0,3.5,24.5,269.0,58.55,44.77
2018,7,29,17,45,494.5,73.0,3.4,23.8,215.5,54.22,41.22
2018,7,29,18,0,420.0,65.0,3.3,23.1,162.0,49.75,37.38
2018,7,29,18,15,352.0,53.0,3.15,22.5,120.5,40.35,29.08
2018,7,29,18,30,284.0,41.0,3.0,21.9,79.0,31.7,21.19
2018,7,29,18,45,184.5,28.0,2.85,21.25,48.5,21.93,11.25
2018,7,29,19,0,85.0,15.0,2.7,20.6,18.0,13.64,0.0
2018,7,29,19,15,42.5,7.5,2.6,20.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,5,15,95.5,10.5,1.9,15.55,15.5,30.64,0.0
2018,7,30,5,30,191.0,21.0,2.0,15.8,31.0,85.5,13.1
2018,7,30,5,45,308.0,31.5,2.05,16.1,68.5,156.81,112.91
2018,7,30,6,0,425.0,42.0,2.1,16.4,106.0,233.55,181.18
2018,7,30,6,15,494.5,50.0,2.0,16.9,152.0,299.21,238.98
2018,7,30,6,30,564.0,58.0,1.9,17.4,198.0,371.79,300.49
2018,7,30,6,45,603.0,65.0,1.85,17.9,246.5,432.52,350.41
2018,7,30,7,0,642.0,72.0,1.8,18.4,295.0,495.95,400.22
2018,7,30,7,15,595.5,91.5,1.8,19.25,324.5,519.92,416.82
2018,7,30,7,30,549.0,111.0,1.8,20.1,354.0,537.3,427.53
2018,7,30,7,45,472.5,149.0,1.8,20.9,376.0,540.07,426.0
2018,7,30,8,0,396.0,187.0,1.8,21.7,398.0,540.93,422.52
2018,7,30,8,15,578.5,150.5,1.85,22.65,491.5,673.63,519.58
2018,7,30,8,30,761.0,114.0,1.9,23.6,585.0,805.43,607.43
2018,7,30,8,45,815.0,102.5,1.95,24.5,641.0,863.35,641.77
2018,7,30,9,0,869.0,91.0,2.0,25.4,697.0,912.57,670.28
2018,7,30,9,15,881.0,92.0,2.1,26.35,737.5,944.24,687.35
2018,7,30,9,30,893.0,93.0,2.2,27.3,778.0,972.99,702.55
2018,7,30,9,45,902.5,94.0,2.3,28.25,813.5,996.17,714.12
2018,7,30,10,0,912.0,95.0,2.4,29.2,849.0,1015.96,723.55
2018,7,30,10,15,917.5,96.5,2.5,30.0,877.5,1028.75,729.05
2018,7,30,10,30,923.0,98.0,2.6,30.8,906.0,1037.8,732.33
2018,7,30,10,45,927.5,99.5,2.7,31.6,928.5,1042.03,732.73
2018,7,30,11,0,932.0,101.0,2.8,32.4,951.0,1042.39,730.85
2018,7,30,11,15,934.5,101.5,2.85,32.9,965.5,1035.86,725.26
2018,7,30,11,30,937.0,102.0,2.9,33.4,980.0,1025.52,717.49
2018,7,30,11,45,937.5,103.0,3.0,33.9,987.0,1009.97,707.03
2018,7,30,12,0,938.0,104.0,3.1,34.4,994.0,990.79,694.37
2018,7,30,12,15,933.5,107.0,3.15,34.6,992.0,965.38,678.33
2018,7,30,12,30,929.0,110.0,3.2,34.8,990.0,936.75,660.29
2018,7,30,12,45,921.5,113.0,3.3,34.95,979.5,902.5,639.05
2018,7,30,13,0,914.0,116.0,3.4,35.1,969.0,865.57,615.93
2018,7,30,13,15,910.0,116.0,3.4,35.05,953.0,826.23,591.03
2018,7,30,13,30,906.0,116.0,3.4,35.0,937.0,784.42,564.3
2018,7,30,13,45,901.0,114.5,3.45,35.0,913.5,738.29,533.82
2018,7,30,14,0,896.0,113.0,3.5,35.0,890.0,690.15,500.12
2018,7,30,14,15,888.5,112.0,3.5,34.75,860.0,639.12,463.81
2018,7,30,14,30,881.0,111.0,3.5,34.5,830.0,586.75,425.46
2018,7,30,14,45,871.0,109.5,3.55,34.3,793.5,531.59,383.93
2018,7,30,15,0,861.0,108.0,3.6,34.1,757.0,475.83,340.56
2018,7,30,15,15,848.5,105.5,3.6,34.1,715.5,417.94,294.01
2018,7,30,15,30,836.0,103.0,3.6,34.1,674.0,355.34,242.92
2018,7,30,15,45,819.0,100.5,3.6,33.35,628.0,296.23,194.39
2018,7,30,16,0,802.0,98.0,3.6,32.6,582.0,238.44,147.07
2018,7,30,16,15,769.0,97.5,3.65,32.05,529.5,181.49,103.44
2018,7,30,16,30,736.0,97.0,3.7,31.5,477.0,128.33,69.17
2018,7,30,16,45,699.5,93.5,3.7,30.9,424.0,70.47,44.27
2018,7,30,17,0,663.0,90.0,3.7,30.3,371.0,61.27,45.63
2018,7,30,17,15,627.0,83.5,3.55,29.35,320.5,58.53,43.71
2018,7,30,17,30,591.0,77.0,3.4,28.4,270.0,55.63,41.56
2018,7,30,17,45,540.0,68.5,3.25,27.45,221.0,50.86,37.72
2018,7,30,18,0,489.0,60.0,3.1,26.5,172.0,45.85,33.51
2018,7,30,18,15,412.0,50.5,2.9,25.45,128.0,39.65,28.08
2018,7,30,18,30,335.0,41.0,2.7,24.4,84.0,33.23,22.17
2018,7,30,18,45,221.0,27.5,2.5,23.35,51.0,22.65,11.36
2018,7,30,19,0,107.0,14.0,2.3,22.3,18.0,12.73,0.0
2018,7,30,19,15,53.5,7.0,2.2,21.75,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,5,15,59.5,9.5,1.1,15.5,12.5,21.78,0.0
2018,7,31,5,30,119.0,19.0,1.1,16.1,25.0,62.46,1.43
2018,7,31,5,45,212.5,34.0,1.15,16.65,59.5,126.54,90.23
2018,7,31,6,0,306.0,49.0,1.2,17.2,94.0,192.52,148.54
2018,7,31,6,15,375.5,61.5,1.2,17.95,139.0,255.37,202.71
2018,7,31,6,30,445.0,74.0,1.2,18.7,184.0,325.67,261.31
2018,7,31,6,45,453.5,88.0,1.2,19.4,222.5,370.36,297.7
2018,7,31,7,0,462.0,102.0,1.2,20.1,261.0,414.95,332.33
2018,7,31,7,15,390.0,131.0,1.25,21.1,280.5,423.15,336.47
2018,7,31,7,30,318.0,160.0,1.3,22.1,300.0,409.62,323.71
2018,7,31,7,45,341.5,174.5,1.35,23.05,341.5,456.43,357.51
2018,7,31,8,0,365.0,189.0,1.4,24.0,383.0,504.15,390.6
2018,7,31,8,15,377.5,205.0,1.4,24.95,422.5,560.54,428.13
2018,7,31,8,30,390.0,221.0,1.4,25.9,462.0,601.41,453.86
2018,7,31,8,45,469.5,217.5,1.35,26.8,529.0,680.25,506.46
2018,7,31,9,0,549.0,214.0,1.3,27.7,596.0,761.65,558.39
2018,7,31,9,15,663.5,180.5,1.35,28.6,669.5,852.81,615.71
2018,7,31,9,30,778.0,147.0,1.4,29.5,743.0,932.3,662.28
2018,7,31,9,45,808.0,140.5,1.45,30.35,784.5,965.59,679.27
2018,7,31,10,0,838.0,134.0,1.5,31.2,826.0,996.18,694.95
2018,7,31,10,15,847.5,134.5,1.6,31.7,855.0,999.66,695.73
2018,7,31,10,30,857.0,135.0,1.7,32.2,884.0,1010.9,701.64
2018,7,31,10,45,865.0,135.0,1.85,32.65,907.0,1016.59,704.93
2018,7,31,11,0,873.0,135.0,2.0,33.1,930.0,1018.66,706.08
2018,7,31,11,15,878.5,134.5,2.1,33.35,945.5,1014.09,703.23
2018,7,31,11,30,884.0,134.0,2.2,33.6,961.0,1005.88,698.27
2018,7,31,11,45,887.5,133.0,2.3,33.85,968.5,991.64,689.67
2018,7,31,12,0,891.0,132.0,2.4,34.1,976.0,973.89,678.97
2018,7,31,12,15,892.0,131.5,2.5,34.2,976.0,950.89,665.4
2018,7,31,12,30,893.0,131.0,2.6,34.3,976.0,924.64,649.76
2018,7,31,12,45,893.0,129.0,2.7,34.4,967.5,893.06,630.62
2018,7,31,13,0,893.0,127.0,2.8,34.5,959.0,858.53,609.45
2018,7,31,13,15,890.5,125.5,2.9,34.45,943.0,819.66,585.59
2018,7,31,13,30,888.0,124.0,3.0,34.4,927.0,778.27,559.79
2018,7,31,13,45,884.5,121.5,3.05,34.35,904.0,732.96,529.84
2018,7,31,14,0,881.0,119.0,3.1,34.3,881.0,685.58,496.89
2018,7,31,14,15,874.5,117.0,3.15,34.1,851.5,634.91,461.01
2018,7,31,14,30,868.0,115.0,3.2,33.9,822.0,582.84,423.0
2018,7,31,14,45,860.0,112.0,3.25,33.7,786.0,528.03,381.79
2018,7,31,15,0,852.0,109.0,3.3,33.5,750.0,472.44,338.59
2018,7,31,15,15,839.0,107.0,3.3,33.5,708.5,415.18,292.5
2018,7,31,15,30,826.0,105.0,3.3,33.5,667.0,353.36,242.01
2018,7,31,15,45,811.5,101.0,3.35,32.8,621.5,294.21,193.38
2018,7,31,16,0,797.0,97.0,3.4,32.1,576.0,236.12,145.73
2018,7,31,16,15,777.5,92.5,3.4,31.55,527.0,178.24,100.8
