Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,12,15,835.0,171.5,3.4,29.6,930.0,952.58,687.16
2018,8,20,12,30,850.0,159.0,3.5,29.7,930.0,925.98,670.44
2018,8,20,12,45,816.0,174.5,3.55,29.75,908.5,880.27,640.89
2018,8,20,13,0,782.0,190.0,3.6,29.8,887.0,833.37,610.36
2018,8,20,13,15,739.5,206.5,3.65,29.65,855.5,783.72,576.65
2018,8,20,13,30,697.0,223.0,3.7,29.5,824.0,730.73,539.74
2018,8,20,13,45,733.0,202.0,3.75,29.35,818.0,699.85,518.9
2018,8,20,14,0,769.0,181.0,3.8,29.2,812.0,663.96,493.64
2018,8,20,14,15,779.0,167.5,3.8,28.9,785.5,615.04,458.1
2018,8,20,14,30,789.0,154.0,3.8,28.6,759.0,563.64,419.6
2018,8,20,14,45,790.0,143.5,3.85,28.3,724.0,507.91,376.62
2018,8,20,15,0,791.0,133.0,3.9,28.0,689.0,450.77,331.01
2018,8,20,15,15,787.0,123.0,3.9,28.0,647.0,390.99,281.52
2018,8,20,15,30,783.0,113.0,3.9,28.0,605.0,330.77,230.49
2018,8,20,15,45,753.0,110.5,3.9,27.05,553.5,270.24,180.25
2018,8,20,16,0,723.0,108.0,3.9,26.1,502.0,207.72,129.48
2018,8,20,16,15,649.0,110.5,3.85,25.45,438.0,151.78,89.37
2018,8,20,16,30,575.0,113.0,3.8,24.8,374.0,105.06,64.27
2018,8,20,16,45,556.5,102.0,3.8,24.1,329.0,70.35,54.65
2018,8,20,17,0,538.0,91.0,3.8,23.4,284.0,64.66,50.14
2018,8,20,17,15,342.5,76.0,3.7,22.5,191.5,54.61,41.77
2018,8,20,17,30,147.0,61.0,3.6,21.6,99.0,47.68,35.92
2018,8,20,17,45,93.0,44.5,3.5,20.65,66.5,35.43,25.24
2018,8,20,18,0,39.0,28.0,3.4,19.7,34.0,24.26,15.33
2018,8,20,18,15,27.0,18.0,3.3,19.0,21.5,15.84,7.61
2018,8,20,18,30,15.0,8.0,3.2,18.3,9.0,7.23,0.0
2018,8,20,18,45,7.5,4.0,3.1,17.55,4.5,3.64,0.0
2018,8,20,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.0,1.55,12.5,2.0,0.0,0.0
2018,8,21,5,30,28.0,4.0,1.7,12.8,4.0,11.61,0.0
2018,8,21,5,45,96.5,9.5,1.85,13.1,17.5,53.72,0.0
2018,8,21,6,0,165.0,15.0,2.0,13.4,31.0,101.6,73.95
2018,8,21,6,15,103.0,20.0,1.95,13.85,32.0,81.92,63.16
2018,8,21,6,30,41.0,25.0,1.9,14.3,33.0,47.44,35.22
2018,8,21,6,45,20.5,32.0,1.85,14.75,36.0,40.42,29.37
2018,8,21,7,0,0.0,39.0,1.8,15.2,39.0,34.37,23.82
2018,8,21,7,15,2.0,57.0,1.7,15.8,58.0,51.68,38.47
2018,8,21,7,30,4.0,75.0,1.6,16.4,77.0,69.23,53.06
2018,8,21,7,45,6.0,97.5,1.55,17.05,100.5,92.25,71.91
2018,8,21,8,0,8.0,120.0,1.5,17.7,124.0,115.57,90.62
2018,8,21,8,15,5.5,116.0,1.45,18.4,119.0,109.22,84.74
2018,8,21,8,30,3.0,112.0,1.4,19.1,114.0,103.03,79.11
2018,8,21,8,45,3.0,137.0,1.4,19.85,139.0,126.74,97.66
2018,8,21,9,0,3.0,162.0,1.4,20.6,164.0,150.57,115.92
2018,8,21,9,15,23.0,186.5,1.45,21.25,203.0,203.95,157.88
2018,8,21,9,30,43.0,211.0,1.5,21.9,242.0,248.56,192.09
2018,8,21,9,45,79.5,258.5,1.6,22.55,319.5,334.22,257.04
2018,8,21,10,0,116.0,306.0,1.7,23.2,397.0,437.91,332.8
2018,8,21,10,15,340.5,281.5,1.8,23.7,563.5,671.85,503.53
2018,8,21,10,30,565.0,257.0,1.9,24.2,730.0,876.38,643.2
2018,8,21,10,45,745.0,185.5,2.0,24.7,826.0,980.36,709.39
2018,8,21,11,0,925.0,114.0,2.1,25.2,922.0,1060.95,758.4
2018,8,21,11,15,927.5,115.0,2.25,25.55,936.0,1053.76,753.27
2018,8,21,11,30,930.0,116.0,2.4,25.9,950.0,1042.65,746.64
2018,8,21,11,45,892.5,139.5,2.5,26.25,944.5,1011.24,726.61
2018,8,21,12,0,855.0,163.0,2.6,26.6,939.0,987.79,711.77
2018,8,21,12,15,891.0,140.5,2.7,26.75,948.0,964.19,697.25
2018,8,21,12,30,927.0,118.0,2.8,26.9,957.0,946.69,686.63
2018,8,21,12,45,922.5,119.5,2.95,27.1,947.0,911.87,664.82
2018,8,21,13,0,918.0,121.0,3.1,27.3,937.0,874.13,640.94
2018,8,21,13,15,875.5,142.0,3.15,27.35,908.0,821.53,606.53
2018,8,21,13,30,833.0,163.0,3.2,27.4,879.0,774.17,574.39
2018,8,21,13,45,866.5,139.5,3.25,27.4,865.5,734.3,547.02
2018,8,21,14,0,900.0,116.0,3.3,27.4,852.0,688.1,514.26
2018,8,21,14,15,892.0,114.5,3.35,27.2,820.0,634.1,474.57
2018,8,21,14,30,884.0,113.0,3.4,27.0,788.0,578.8,432.66
2018,8,21,14,45,873.0,110.5,3.4,26.85,749.5,520.18,386.72
2018,8,21,15,0,862.0,108.0,3.4,26.7,711.0,461.11,338.93
2018,8,21,15,15,847.5,105.5,3.4,26.7,667.0,397.02,285.84
2018,8,21,15,30,833.0,103.0,3.4,26.7,623.0,336.3,234.08
2018,8,21,15,45,812.5,100.0,3.45,26.0,574.5,274.59,181.97
2018,8,21,16,0,792.0,97.0,3.5,25.3,526.0,214.77,132.43
2018,8,21,16,15,764.0,93.0,3.5,24.7,473.5,155.44,87.93
2018,8,21,16,30,736.0,89.0,3.5,24.1,421.0,93.87,51.73
2018,8,21,16,45,655.0,89.0,3.5,23.5,357.0,61.48,47.24
2018,8,21,17,0,574.0,89.0,3.5,22.9,293.0,63.54,49.3
2018,8,21,17,15,483.0,83.5,3.4,22.0,235.5,61.47,47.8
2018,8,21,17,30,392.0,78.0,3.3,21.1,178.0,57.64,44.63
2018,8,21,17,45,346.0,63.5,3.25,20.2,136.5,47.83,36.04
2018,8,21,18,0,300.0,49.0,3.2,19.3,95.0,37.6,26.82
2018,8,21,18,15,212.5,34.5,3.15,18.55,61.0,26.87,16.69
2018,8,21,18,30,125.0,20.0,3.1,17.8,27.0,15.79,0.0
2018,8,21,18,45,62.5,10.0,3.05,17.0,13.5,9.1,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,5,15,12.0,2.0,0.8,12.35,2.0,0.0,0.0
2018,8,22,5,30,24.0,4.0,0.8,12.8,4.0,3.64,0.0
2018,8,22,5,45,105.0,17.0,0.85,13.25,25.5,65.19,0.0
2018,8,22,6,0,186.0,30.0,0.9,13.7,47.0,130.21,95.13
2018,8,22,6,15,283.0,42.0,0.75,14.3,87.5,198.24,157.16
2018,8,22,6,30,380.0,54.0,0.6,14.9,128.0,282.01,228.23
2018,8,22,6,45,190.0,62.5,0.5,15.55,99.5,186.93,152.45
2018,8,22,7,0,0.0,71.0,0.4,16.2,71.0,64.03,48.55
2018,8,22,7,15,0.0,83.0,0.55,17.05,83.0,75.04,57.78
2018,8,22,7,30,0.0,95.0,0.7,17.9,95.0,86.06,66.53
2018,8,22,7,45,0.0,108.5,0.85,18.75,108.5,98.62,76.34
2018,8,22,8,0,0.0,122.0,1.0,19.6,122.0,111.18,85.99
2018,8,22,8,15,3.0,145.0,1.1,20.45,146.5,135.76,105.22
2018,8,22,8,30,6.0,168.0,1.2,21.3,171.0,160.57,124.25
2018,8,22,8,45,8.5,186.0,1.35,22.15,191.0,180.05,138.8
2018,8,22,9,0,11.0,204.0,1.5,23.0,211.0,199.63,153.23
2018,8,22,9,15,28.0,250.5,1.65,23.75,270.5,277.28,212.29
2018,8,22,9,30,45.0,297.0,1.8,24.5,330.0,343.25,260.82
2018,8,22,9,45,148.5,324.0,1.95,25.2,439.5,491.58,370.97
2018,8,22,10,0,252.0,351.0,2.1,25.9,549.0,642.0,477.13
2018,8,22,10,15,537.5,253.5,2.2,26.45,696.0,841.45,618.03
2018,8,22,10,30,823.0,156.0,2.3,27.0,843.0,1024.59,735.59
2018,8,22,10,45,876.0,134.5,2.4,27.55,882.5,1040.01,742.1
2018,8,22,11,0,929.0,113.0,2.5,28.1,922.0,1064.18,755.88
2018,8,22,11,15,933.0,112.5,2.55,28.4,936.5,1056.83,750.14
2018,8,22,11,30,937.0,112.0,2.6,28.7,951.0,1045.55,742.38
2018,8,22,11,45,939.5,111.5,2.65,29.0,957.5,1028.92,731.39
2018,8,22,12,0,942.0,111.0,2.7,29.3,964.0,1008.48,718.12
2018,8,22,12,15,939.5,112.0,2.75,29.4,961.5,981.19,701.13
2018,8,22,12,30,937.0,113.0,2.8,29.5,959.0,950.52,681.97
2018,8,22,12,45,933.0,114.0,2.85,29.6,948.5,915.31,659.81
2018,8,22,13,0,929.0,115.0,2.9,29.7,938.0,877.12,635.58
2018,8,22,13,15,925.0,114.0,2.95,29.6,920.0,834.28,608.56
2018,8,22,13,30,921.0,113.0,3.0,29.5,902.0,788.89,579.51
2018,8,22,13,45,915.5,112.0,3.05,29.35,877.0,740.08,546.79
2018,8,22,14,0,910.0,111.0,3.1,29.2,852.0,689.25,510.76
2018,8,22,14,15,901.5,109.5,3.2,28.95,819.5,634.4,471.13
2018,8,22,14,30,893.0,108.0,3.3,28.7,787.0,578.3,429.19
2018,8,22,14,45,882.0,106.0,3.35,28.4,748.5,519.57,383.77
2018,8,22,15,0,871.0,104.0,3.4,28.1,710.0,460.37,336.38
2018,8,22,15,15,856.5,101.0,3.4,28.1,665.5,395.19,282.66
2018,8,22,15,30,842.0,98.0,3.4,28.1,621.0,333.49,230.33
2018,8,22,15,45,822.5,95.0,3.45,27.2,572.5,271.47,178.25
2018,8,22,16,0,803.0,92.0,3.5,26.3,524.0,211.19,128.62
2018,8,22,16,15,776.5,88.5,3.5,25.6,472.0,151.74,84.34
2018,8,22,16,30,750.0,85.0,3.5,24.9,420.0,95.47,53.19
2018,8,22,16,45,713.5,80.0,3.5,24.2,366.5,55.49,42.0
2018,8,22,17,0,677.0,75.0,3.5,23.5,313.0,53.55,40.62
2018,8,22,17,15,625.0,68.5,3.4,22.5,259.5,50.27,38.04
2018,8,22,17,30,573.0,62.0,3.3,21.5,206.0,46.88,35.22
2018,8,22,17,45,495.0,53.5,3.2,20.5,156.5,41.58,30.55
2018,8,22,18,0,417.0,45.0,3.1,19.5,107.0,36.14,25.49
2018,8,22,18,15,292.5,32.5,3.0,18.75,67.5,26.69,16.33
2018,8,22,18,30,168.0,20.0,2.9,18.0,28.0,15.87,0.0
2018,8,22,18,45,84.0,10.0,2.85,17.25,14.0,9.1,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.35,12.05,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.5,12.6,5.0,4.55,0.0
2018,8,23,5,45,151.0,19.0,1.65,13.1,31.0,68.93,0.0
2018,8,23,6,0,268.0,33.0,1.8,13.6,57.0,167.44,122.31
2018,8,23,6,15,350.0,44.0,1.8,14.25,97.5,234.47,186.58
2018,8,23,6,30,432.0,55.0,1.8,14.9,138.0,310.32,252.9
2018,8,23,6,45,271.0,79.5,1.85,15.5,137.0,267.71,220.25
2018,8,23,7,0,110.0,104.0,1.9,16.1,136.0,186.77,152.91
2018,8,23,7,15,118.5,119.0,1.8,16.75,160.0,212.99,174.52
2018,8,23,7,30,127.0,134.0,1.7,17.4,184.0,239.87,195.68
2018,8,23,7,45,80.0,159.0,1.65,18.1,192.0,223.7,180.29
2018,8,23,8,0,33.0,184.0,1.6,18.8,200.0,215.09,170.8
2018,8,23,8,15,51.0,212.5,1.55,19.6,240.5,261.41,206.65
2018,8,23,8,30,69.0,241.0,1.5,20.4,281.0,308.69,242.09
2018,8,23,8,45,100.5,265.5,1.5,21.15,328.5,364.32,283.57
2018,8,23,9,0,132.0,290.0,1.5,21.9,376.0,438.21,337.2
2018,8,23,9,15,311.5,270.0,1.6,22.45,490.5,605.48,461.36
2018,8,23,9,30,491.0,250.0,1.7,23.0,605.0,780.96,583.94
2018,8,23,9,45,653.0,201.0,1.75,23.6,698.0,901.26,663.29
2018,8,23,10,0,815.0,152.0,1.8,24.2,791.0,1008.57,729.04
2018,8,23,10,15,823.0,154.5,1.9,24.7,820.0,1023.19,735.84
2018,8,23,10,30,831.0,157.0,2.0,25.2,849.0,1034.18,741.5
2018,8,23,10,45,836.0,159.0,2.1,25.7,870.5,1037.87,742.69
2018,8,23,11,0,841.0,161.0,2.2,26.2,892.0,1037.79,741.68
2018,8,23,11,15,843.5,163.0,2.3,26.6,906.0,1031.42,737.13
2018,8,23,11,30,846.0,165.0,2.4,27.0,920.0,1021.29,730.34
2018,8,23,11,45,846.0,166.0,2.55,27.35,925.5,1004.03,719.76
2018,8,23,12,0,846.0,167.0,2.7,27.7,931.0,983.26,706.92
2018,8,23,12,15,839.5,170.5,2.8,27.8,927.5,955.56,689.84
2018,8,23,12,30,833.0,174.0,2.9,27.9,924.0,924.88,670.75
2018,8,23,12,45,822.5,178.0,3.05,28.0,911.5,888.47,648.08
2018,8,23,13,0,812.0,182.0,3.2,28.1,899.0,849.76,623.62
2018,8,23,13,15,806.0,181.0,3.25,28.0,881.0,808.0,596.44
2018,8,23,13,30,800.0,180.0,3.3,27.9,863.0,764.2,566.46
2018,8,23,13,45,791.0,178.5,3.4,27.8,837.5,716.09,532.98
2018,8,23,14,0,782.0,177.0,3.5,27.7,812.0,666.68,497.7
2018,8,23,14,15,770.5,174.5,3.55,27.45,779.5,613.15,458.61
2018,8,23,14,30,759.0,172.0,3.6,27.2,747.0,558.95,417.85
2018,8,23,14,45,744.0,168.5,3.7,26.9,708.5,501.96,373.95
2018,8,23,15,0,729.0,165.0,3.8,26.6,670.0,445.38,328.92
2018,8,23,15,15,711.0,160.0,3.8,26.6,626.5,387.16,280.96
2018,8,23,15,30,693.0,155.0,3.8,26.6,583.0,330.27,233.16
2018,8,23,15,45,668.5,149.0,3.8,25.7,535.0,272.64,185.55
2018,8,23,16,0,644.0,143.0,3.8,24.8,487.0,217.69,141.07
2018,8,23,16,15,612.0,136.0,3.8,24.15,436.5,164.05,101.59
2018,8,23,16,30,580.0,129.0,3.8,23.5,386.0,114.58,73.81
2018,8,23,16,45,539.0,119.5,3.8,22.8,334.5,83.53,66.25
2018,8,23,17,0,498.0,110.0,3.8,22.1,283.0,78.47,62.33
2018,8,23,17,15,445.0,97.5,3.75,21.2,232.5,70.93,56.15
2018,8,23,17,30,392.0,85.0,3.7,20.3,182.0,63.05,49.45
2018,8,23,17,45,322.5,68.5,3.6,19.4,135.5,51.73,39.48
2018,8,23,18,0,253.0,52.0,3.5,18.5,89.0,39.96,28.81
2018,8,23,18,15,168.0,34.0,3.45,17.85,54.5,26.52,16.01
2018,8,23,18,30,83.0,16.0,3.4,17.2,20.0,12.61,0.0
2018,8,23,18,45,41.5,8.0,3.3,16.5,10.0,7.28,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,5,15,8.5,1.5,1.7,11.75,1.5,0.0,0.0
2018,8,24,5,30,17.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,8,24,5,45,77.0,16.5,2.1,12.4,22.5,41.4,0.0
2018,8,24,6,0,137.0,30.0,2.3,12.7,42.0,111.95,80.31
2018,8,24,6,15,264.0,47.0,2.3,13.2,90.0,197.56,157.84
2018,8,24,6,30,391.0,64.0,2.3,13.7,138.0,297.62,244.19
2018,8,24,6,45,275.0,79.0,2.25,14.2,139.0,269.91,223.59
2018,8,24,7,0,159.0,94.0,2.2,14.7,140.0,216.15,179.05
2018,8,24,7,15,105.0,116.5,2.15,15.35,149.5,201.23,165.63
2018,8,24,7,30,51.0,139.0,2.1,16.0,159.0,179.45,145.74
2018,8,24,7,45,58.0,167.0,2.05,16.65,192.5,216.75,175.45
2018,8,24,8,0,65.0,195.0,2.0,17.3,226.0,254.27,204.46
2018,8,24,8,15,216.0,202.5,1.95,18.05,323.0,419.81,336.31
2018,8,24,8,30,367.0,210.0,1.9,18.8,420.0,566.63,446.87
2018,8,24,8,45,562.0,176.0,1.85,19.5,527.5,732.63,566.75
2018,8,24,9,0,757.0,142.0,1.8,20.2,635.0,899.33,676.47
2018,8,24,9,15,780.0,144.0,1.8,20.95,680.0,940.17,698.09
2018,8,24,9,30,803.0,146.0,1.8,21.7,725.0,972.35,715.08
2018,8,24,9,45,801.0,155.5,1.85,22.4,757.0,991.44,724.34
2018,8,24,10,0,799.0,165.0,1.9,23.1,789.0,1006.78,731.37
2018,8,24,10,15,809.0,166.5,2.0,23.7,818.5,1022.16,739.47
2018,8,24,10,30,819.0,168.0,2.1,24.3,848.0,1033.97,745.34
2018,8,24,10,45,826.0,169.0,2.25,24.85,870.0,1038.52,747.48
2018,8,24,11,0,833.0,170.0,2.4,25.4,892.0,1039.32,747.36
2018,8,24,11,15,837.5,171.0,2.5,25.8,906.5,1033.82,743.23
2018,8,24,11,30,842.0,172.0,2.6,26.2,921.0,1024.56,736.86
2018,8,24,11,45,845.0,170.5,2.7,26.6,927.0,1007.61,725.67
2018,8,24,12,0,848.0,169.0,2.8,27.0,933.0,987.07,712.28
2018,8,24,12,15,846.0,170.5,2.95,27.2,931.0,961.39,696.52
2018,8,24,12,30,844.0,172.0,3.1,27.4,929.0,932.51,678.57
2018,8,24,12,45,839.5,172.0,3.2,27.6,918.0,897.03,655.79
2018,8,24,13,0,835.0,172.0,3.3,27.8,907.0,858.92,631.09
2018,8,24,13,15,831.5,170.0,3.4,27.7,889.5,817.28,604.52
2018,8,24,13,30,828.0,168.0,3.5,27.6,872.0,773.36,574.79
2018,8,24,13,45,822.0,165.0,3.55,27.5,847.0,724.72,540.66
2018,8,24,14,0,816.0,162.0,3.6,27.4,822.0,674.43,504.5
2018,8,24,14,15,806.5,159.0,3.65,27.15,789.5,620.68,465.09
2018,8,24,14,30,797.0,156.0,3.7,26.9,757.0,566.11,423.85
2018,8,24,14,45,784.0,152.5,3.75,26.6,718.5,508.89,379.4
2018,8,24,15,0,771.0,149.0,3.8,26.3,680.0,448.5,331.2
2018,8,24,15,15,753.5,144.0,3.8,26.3,635.5,388.1,281.21
2018,8,24,15,30,736.0,139.0,3.8,26.3,591.0,328.9,231.19
2018,8,24,15,45,713.5,134.5,3.8,25.45,543.5,270.39,182.33
2018,8,24,16,0,691.0,130.0,3.8,24.6,496.0,214.2,136.48
2018,8,24,16,15,661.5,123.0,3.75,24.0,445.0,157.89,94.91
2018,8,24,16,30,632.0,116.0,3.7,23.4,394.0,105.33,65.76
2018,8,24,16,45,592.0,108.0,3.65,22.8,341.5,76.4,60.18
2018,8,24,17,0,552.0,100.0,3.6,22.2,289.0,73.13,57.73
2018,8,24,17,15,497.0,89.0,3.5,21.3,237.0,65.18,51.16
2018,8,24,17,30,442.0,78.0,3.4,20.4,185.0,58.18,45.19
2018,8,24,17,45,366.5,64.0,3.25,19.5,138.0,48.56,36.68
2018,8,24,18,0,291.0,50.0,3.1,18.6,91.0,38.58,27.55
2018,8,24,18,15,193.0,33.0,3.05,17.95,55.5,25.83,15.13
2018,8,24,18,30,95.0,16.0,3.0,17.3,20.0,14.55,0.0
2018,8,24,18,45,47.5,8.0,2.9,16.6,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,25,5,15,13.5,2.5,1.05,11.25,2.0,0.0,0.0
2018,8,25,5,30,27.0,5.0,1.2,11.7,4.0,0.0,0.0
2018,8,25,5,45,120.5,17.5,1.35,12.2,26.0,57.29,0.0
2018,8,25,6,0,214.0,30.0,1.5,12.7,48.0,143.4,102.38
2018,8,25,6,15,195.5,35.0,1.5,13.3,60.5,149.67,118.48
2018,8,25,6,30,177.0,40.0,1.5,13.9,73.0,155.12,126.33
2018,8,25,6,45,90.0,46.0,1.5,14.5,63.0,109.56,88.88
2018,8,25,7,0,3.0,52.0,1.5,15.1,53.0,47.77,35.28
2018,8,25,7,15,33.5,98.0,1.4,15.95,111.0,120.34,96.96
2018,8,25,7,30,64.0,144.0,1.3,16.8,169.0,195.22,158.39
2018,8,25,7,45,90.0,168.0,1.25,17.6,208.5,242.84,196.02
2018,8,25,8,0,116.0,192.0,1.2,18.4,248.0,306.42,245.04
2018,8,25,8,15,195.5,202.0,1.15,19.3,308.0,386.8,306.84
2018,8,25,8,30,275.0,212.0,1.1,20.2,368.0,488.7,381.72
2018,8,25,8,45,247.5,234.5,1.1,21.1,384.0,496.3,383.08
2018,8,25,9,0,220.0,257.0,1.1,22.0,400.0,501.03,383.11
2018,8,25,9,15,205.5,287.0,1.15,22.75,427.0,506.43,384.63
2018,8,25,9,30,191.0,317.0,1.2,23.5,454.0,527.32,396.9
2018,8,25,9,45,193.0,343.5,1.25,24.25,488.0,558.94,416.96
2018,8,25,10,0,195.0,370.0,1.3,25.0,522.0,589.35,435.81
2018,8,25,10,15,211.0,384.0,1.45,25.65,554.0,618.86,455.29
2018,8,25,10,30,227.0,398.0,1.6,26.3,586.0,647.33,473.88
2018,8,25,10,45,304.0,389.0,1.7,26.95,647.5,728.58,529.09
2018,8,25,11,0,381.0,380.0,1.8,27.6,709.0,790.61,570.21
2018,8,25,11,15,420.5,375.0,1.95,27.95,743.5,829.59,595.78
2018,8,25,11,30,460.0,370.0,2.1,28.3,778.0,852.45,611.19
2018,8,25,11,45,483.0,365.5,2.2,28.65,796.5,856.36,613.7
2018,8,25,12,0,506.0,361.0,2.3,29.0,815.0,857.12,614.32
2018,8,25,12,15,610.0,303.0,2.45,29.05,849.5,877.86,631.57
2018,8,25,12,30,714.0,245.0,2.6,29.1,884.0,892.64,644.52
2018,8,25,12,45,701.0,248.5,2.75,29.2,870.0,855.62,620.39
2018,8,25,13,0,688.0,252.0,2.9,29.3,856.0,816.85,595.06
2018,8,25,13,15,734.5,220.5,3.05,29.05,853.5,791.05,580.15
2018,8,25,13,30,781.0,189.0,3.2,28.8,851.0,759.31,560.45
2018,8,25,13,45,791.5,177.5,3.3,28.6,831.5,714.21,529.74
2018,8,25,14,0,802.0,166.0,3.4,28.4,812.0,668.24,497.45
2018,8,25,14,15,787.0,164.5,3.45,27.9,777.5,613.18,457.74
2018,8,25,14,30,772.0,163.0,3.5,27.4,743.0,556.25,415.45
2018,8,25,14,45,719.5,172.0,3.6,26.95,690.5,491.38,366.01
2018,8,25,15,0,667.0,181.0,3.7,26.5,638.0,430.91,318.67
2018,8,25,15,15,577.0,194.5,3.7,26.5,571.5,364.69,266.29
2018,8,25,15,30,487.0,208.0,3.7,26.5,505.0,308.47,221.87
2018,8,25,15,45,577.5,168.5,3.75,25.25,493.0,263.98,182.23
2018,8,25,16,0,668.0,129.0,3.8,24.0,481.0,208.23,133.06
2018,8,25,16,15,666.0,116.5,3.75,23.3,437.0,151.97,90.47
2018,8,25,16,30,664.0,104.0,3.7,22.6,393.0,96.03,58.4
2018,8,25,16,45,628.0,96.0,3.65,21.9,341.0,67.48,52.77
2018,8,25,17,0,592.0,88.0,3.6,21.2,289.0,63.8,49.92
2018,8,25,17,15,530.0,78.5,3.45,20.35,235.0,58.53,45.59
2018,8,25,17,30,468.0,69.0,3.3,19.5,181.0,53.02,40.85
2018,8,25,17,45,388.5,57.0,3.2,18.7,134.0,44.97,33.64
2018,8,25,18,0,309.0,45.0,3.1,17.9,87.0,34.81,24.33
2018,8,25,18,15,207.0,30.0,2.95,17.25,53.0,23.52,12.95
2018,8,25,18,30,105.0,15.0,2.8,16.6,19.0,13.64,0.0
2018,8,25,18,45,52.5,7.5,2.7,15.95,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,26,5,15,21.0,3.0,1.1,10.85,2.5,0.0,0.0
2018,8,26,5,30,42.0,6.0,1.3,11.3,5.0,0.0,0.0
2018,8,26,5,45,178.0,18.0,1.45,11.75,30.5,77.61,0.0
2018,8,26,6,0,314.0,30.0,1.6,12.2,56.0,183.1,129.63
2018,8,26,6,15,421.5,39.5,1.6,12.85,101.5,264.01,210.11
2018,8,26,6,30,529.0,49.0,1.6,13.5,147.0,355.33,289.62
2018,8,26,6,45,321.0,55.0,1.65,14.15,120.0,266.21,220.51
2018,8,26,7,0,113.0,61.0,1.7,14.8,93.0,146.27,120.37
2018,8,26,7,15,88.5,80.5,1.7,15.7,109.0,147.33,120.85
2018,8,26,7,30,64.0,100.0,1.7,16.6,125.0,154.99,125.95
2018,8,26,7,45,84.5,129.0,1.7,17.5,166.5,205.63,166.9
2018,8,26,8,0,105.0,158.0,1.7,18.4,208.0,257.54,207.6
2018,8,26,8,15,252.5,174.0,1.75,19.25,312.5,417.9,334.45
2018,8,26,8,30,400.0,190.0,1.8,20.1,417.0,591.11,463.12
2018,8,26,8,45,640.0,141.0,1.8,20.95,539.0,773.36,591.93
2018,8,26,9,0,880.0,92.0,1.8,21.8,661.0,942.77,700.93
2018,8,26,9,15,905.5,90.0,1.85,22.5,708.0,983.9,722.8
2018,8,26,9,30,931.0,88.0,1.9,23.2,755.0,1022.5,744.2
2018,8,26,9,45,941.5,88.0,1.95,23.95,791.5,1045.61,755.45
2018,8,26,10,0,952.0,88.0,2.0,24.7,828.0,1065.08,764.58
2018,8,26,10,15,959.5,88.5,2.1,25.25,857.5,1078.28,771.13
2018,8,26,10,30,967.0,89.0,2.2,25.8,887.0,1087.48,775.35
2018,8,26,10,45,972.5,89.0,2.3,26.4,909.5,1089.99,775.39
2018,8,26,11,0,978.0,89.0,2.4,27.0,932.0,1088.37,773.03
2018,8,26,11,15,981.5,89.0,2.5,27.4,946.5,1080.57,767.58
2018,8,26,11,30,985.0,89.0,2.6,27.8,961.0,1068.63,759.68
2018,8,26,11,45,987.0,89.0,2.65,28.25,967.5,1051.13,747.73
2018,8,26,12,0,989.0,89.0,2.7,28.7,974.0,1029.63,733.4
2018,8,26,12,15,986.5,90.5,2.8,28.85,971.5,1001.61,716.32
2018,8,26,12,30,984.0,92.0,2.9,29.0,969.0,969.98,696.88
2018,8,26,12,45,979.5,92.5,3.0,29.15,957.5,932.21,673.32
2018,8,26,13,0,975.0,93.0,3.1,29.3,946.0,891.34,647.52
2018,8,26,13,15,971.5,92.5,3.2,29.2,928.0,847.38,620.01
2018,8,26,13,30,968.0,92.0,3.3,29.1,910.0,800.65,590.23
2018,8,26,13,45,963.0,91.0,3.4,29.05,884.0,749.85,556.52
2018,8,26,14,0,958.0,90.0,3.5,29.0,858.0,696.86,518.61
2018,8,26,14,15,950.0,88.5,3.6,28.7,824.5,639.7,476.99
2018,8,26,14,30,942.0,87.0,3.7,28.4,791.0,581.13,432.83
2018,8,26,14,45,931.5,85.5,3.75,28.1,751.5,520.25,385.21
2018,8,26,15,0,921.0,84.0,3.8,27.8,712.0,458.76,335.4
2018,8,26,15,15,907.5,82.0,3.8,27.8,667.0,395.47,282.23
2018,8,26,15,30,894.0,80.0,3.8,27.8,622.0,332.48,228.14
2018,8,26,15,45,875.0,77.5,3.9,26.75,572.0,268.4,174.01
2018,8,26,16,0,856.0,75.0,4.0,25.7,522.0,205.84,122.51
2018,8,26,16,15,830.5,72.0,3.95,24.95,469.0,137.8,72.22
2018,8,26,16,30,805.0,69.0,3.9,24.2,416.0,78.55,41.67
2018,8,26,16,45,769.0,65.5,3.9,23.45,361.5,50.41,37.84
2018,8,26,17,0,733.0,62.0,3.9,22.7,307.0,48.92,36.8
2018,8,26,17,15,650.0,59.0,3.75,21.65,248.0,43.57,32.37
2018,8,26,17,30,567.0,56.0,3.6,20.6,189.0,42.58,31.57
2018,8,26,17,45,487.0,46.5,3.5,19.6,140.0,36.22,25.89
2018,8,26,18,0,407.0,37.0,3.4,18.6,91.0,29.63,19.74
2018,8,26,18,15,276.5,26.0,3.3,17.8,55.5,21.31,10.7
2018,8,26,18,30,146.0,15.0,3.2,17.0,20.0,13.64,0.0
2018,8,26,18,45,73.0,7.5,3.15,16.2,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,5,15,3.5,0.5,1.8,12.05,0.5,0.0,0.0
2018,8,27,5,30,7.0,1.0,1.9,12.3,1.0,0.0,0.0
2018,8,27,5,45,73.5,8.5,1.95,12.6,14.0,33.07,0.0
2018,8,27,6,0,140.0,16.0,2.0,12.9,27.0,95.19,64.35
2018,8,27,6,15,250.5,26.5,1.95,13.4,65.0,169.12,134.17
2018,8,27,6,30,361.0,37.0,1.9,13.9,103.0,253.66,208.11
2018,8,27,6,45,225.5,31.5,1.85,14.4,77.5,185.71,154.13
2018,8,27,7,0,90.0,26.0,1.8,14.9,52.0,96.0,78.12
2018,8,27,7,15,45.0,29.0,1.75,15.6,42.0,65.53,51.48
2018,8,27,7,30,0.0,32.0,1.7,16.3,32.0,28.2,18.35
2018,8,27,7,45,0.0,45.0,1.65,17.0,45.0,39.71,27.93
2018,8,27,8,0,0.0,58.0,1.6,17.7,58.0,51.25,37.36
2018,8,27,8,15,0.0,80.5,1.6,18.4,80.5,71.26,53.62
2018,8,27,8,30,0.0,103.0,1.6,19.1,103.0,91.96,70.15
2018,8,27,8,45,1.0,124.5,1.6,19.85,125.0,113.11,86.78
2018,8,27,9,0,2.0,146.0,1.6,20.6,147.0,134.41,103.26
2018,8,27,9,15,4.0,162.0,1.75,21.2,164.5,151.42,116.26
2018,8,27,9,30,6.0,178.0,1.9,21.8,182.0,168.5,129.18
2018,8,27,9,45,38.0,221.0,2.0,22.4,250.0,254.57,196.42
2018,8,27,10,0,70.0,264.0,2.1,23.0,318.0,331.13,254.37
2018,8,27,10,15,133.0,299.5,2.25,23.45,407.0,448.51,342.07
2018,8,27,10,30,196.0,335.0,2.4,23.9,496.0,548.52,423.0
2018,8,27,10,45,348.5,313.0,2.6,24.35,608.5,692.92,519.19
2018,8,27,11,0,501.0,291.0,2.8,24.8,721.0,834.62,617.89
2018,8,27,11,15,705.5,205.0,2.9,25.15,821.5,945.48,693.69
2018,8,27,11,30,910.0,119.0,3.0,25.5,922.0,1026.09,744.71
2018,8,27,11,45,922.0,113.5,3.15,25.8,932.0,1013.5,735.96
2018,8,27,12,0,934.0,108.0,3.3,26.1,942.0,996.88,725.45
2018,8,27,12,15,928.5,111.0,3.4,26.25,938.0,968.62,707.41
2018,8,27,12,30,923.0,114.0,3.5,26.4,934.0,937.1,687.2
2018,8,27,12,45,913.5,117.5,3.6,26.5,921.5,899.55,663.0
2018,8,27,13,0,904.0,121.0,3.7,26.6,909.0,859.4,636.85
2018,8,27,13,15,898.0,120.5,3.8,26.5,890.0,815.89,608.64
2018,8,27,13,30,892.0,120.0,3.9,26.4,871.0,770.07,578.45
2018,8,27,13,45,884.0,119.0,4.0,26.3,844.5,720.31,543.44
2018,8,27,14,0,876.0,118.0,4.1,26.2,818.0,668.85,505.81
2018,8,27,14,15,865.5,116.5,4.1,25.95,784.5,614.04,464.66
2018,8,27,14,30,855.0,115.0,4.1,25.7,751.0,558.28,421.56
2018,8,27,14,45,841.5,112.5,4.15,25.45,711.5,497.86,373.74
2018,8,27,15,0,828.0,110.0,4.2,25.2,672.0,438.23,324.94
2018,8,27,15,15,787.5,115.0,4.2,25.2,621.0,375.77,272.69
2018,8,27,15,30,747.0,120.0,4.2,25.2,570.0,312.83,219.57
2018,8,27,15,45,704.5,120.5,4.15,24.35,517.0,253.21,169.97
2018,8,27,16,0,662.0,121.0,4.1,23.5,464.0,198.31,125.8
2018,8,27,16,15,539.0,131.5,4.0,22.95,392.0,148.01,93.01
2018,8,27,16,30,416.0,142.0,3.9,22.4,320.0,111.71,77.74
2018,8,27,16,45,355.5,130.0,3.8,21.85,267.5,90.24,72.33
2018,8,27,17,0,295.0,118.0,3.7,21.3,215.0,87.66,70.49
2018,8,27,17,15,256.0,100.0,3.55,20.6,173.5,75.49,60.23
2018,8,27,17,30,217.0,82.0,3.4,19.9,132.0,62.89,49.31
2018,8,27,17,45,230.0,61.5,3.25,19.2,102.0,46.49,34.8
2018,8,27,18,0,243.0,41.0,3.1,18.5,72.0,31.68,21.42
2018,8,27,18,15,168.5,26.5,3.0,18.0,43.5,20.79,9.67
2018,8,27,18,30,94.0,12.0,2.9,17.5,15.0,10.91,0.0
2018,8,27,18,45,47.0,6.0,2.85,16.95,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,13.3,3.0,2.73,0.0
2018,8,28,6,0,0.0,6.0,2.4,13.5,6.0,5.26,0.0
2018,8,28,6,15,0.0,10.5,2.4,13.95,10.5,9.21,2.05
2018,8,28,6,30,0.0,15.0,2.4,14.4,15.0,13.18,5.57
2018,8,28,6,45,0.0,20.5,2.4,14.8,20.5,18.02,9.81
2018,8,28,7,0,0.0,26.0,2.4,15.2,26.0,22.88,13.99
2018,8,28,7,15,0.0,32.0,2.35,15.75,32.0,28.19,18.46
2018,8,28,7,30,0.0,38.0,2.3,16.3,38.0,33.5,22.86
2018,8,28,7,45,0.0,50.0,2.25,16.85,50.0,44.14,31.67
2018,8,28,8,0,0.0,62.0,2.2,17.4,62.0,54.8,40.36
2018,8,28,8,15,0.0,82.0,2.2,18.05,82.0,72.59,54.81
2018,8,28,8,30,0.0,102.0,2.2,18.7,102.0,91.03,69.54
2018,8,28,8,45,0.0,119.5,2.2,19.3,119.5,107.44,82.43
2018,8,28,9,0,0.0,137.0,2.2,19.9,137.0,123.9,95.17
2018,8,28,9,15,2.5,156.0,2.25,20.45,158.0,144.23,110.99
2018,8,28,9,30,5.0,175.0,2.3,21.0,179.0,164.67,126.69
2018,8,28,9,45,9.0,206.5,2.35,21.55,213.5,198.83,152.94
2018,8,28,10,0,13.0,238.0,2.4,22.1,248.0,233.12,178.86
2018,8,28,10,15,52.0,295.5,2.5,22.5,338.0,345.27,264.72
2018,8,28,10,30,91.0,353.0,2.6,22.9,428.0,444.16,348.22
2018,8,28,10,45,373.0,288.0,2.7,23.3,606.0,708.72,534.42
2018,8,28,11,0,655.0,223.0,2.8,23.7,784.0,924.36,684.54
2018,8,28,11,15,770.5,173.0,2.9,24.0,843.5,969.43,711.91
2018,8,28,11,30,886.0,123.0,3.0,24.3,903.0,1006.47,735.35
2018,8,28,11,45,920.0,106.5,3.1,24.55,921.0,1004.18,733.38
2018,8,28,12,0,954.0,90.0,3.2,24.8,939.0,996.95,728.63
2018,8,28,12,15,955.0,89.0,3.25,24.95,937.0,970.29,711.16
2018,8,28,12,30,956.0,88.0,3.3,25.1,935.0,940.02,691.45
2018,8,28,12,45,956.5,86.5,3.35,25.25,925.5,905.32,668.73
2018,8,28,13,0,957.0,85.0,3.4,25.4,916.0,867.29,643.67
2018,8,28,13,15,954.5,84.0,3.45,25.4,898.5,824.24,615.38
2018,8,28,13,30,952.0,83.0,3.5,25.4,881.0,778.4,584.89
2018,8,28,13,45,947.5,82.0,3.55,25.35,856.0,728.61,550.91
2018,8,28,14,0,943.0,81.0,3.6,25.3,831.0,676.61,512.63
2018,8,28,14,15,936.0,79.5,3.6,25.15,798.5,620.73,470.42
2018,8,28,14,30,929.0,78.0,3.6,25.0,766.0,563.39,425.78
2018,8,28,14,45,920.5,76.5,3.55,24.8,728.0,504.14,378.17
2018,8,28,15,0,912.0,75.0,3.5,24.6,690.0,444.1,328.34
2018,8,28,15,15,898.5,73.0,3.5,24.6,645.5,381.34,274.83
2018,8,28,15,30,885.0,71.0,3.5,24.6,601.0,318.94,220.46
2018,8,28,15,45,868.0,68.5,3.4,24.0,552.5,255.94,166.02
2018,8,28,16,0,851.0,66.0,3.3,23.4,504.0,194.25,114.5
2018,8,28,16,15,827.5,63.5,3.25,22.95,452.5,133.47,70.01
2018,8,28,16,30,804.0,61.0,3.2,22.5,401.0,75.26,41.31
2018,8,28,16,45,770.5,57.5,3.1,22.05,347.5,44.42,32.92
2018,8,28,17,0,737.0,54.0,3.0,21.6,294.0,42.67,31.57
2018,8,28,17,15,686.0,49.5,2.85,20.9,241.0,39.97,29.35
2018,8,28,17,30,635.0,45.0,2.7,20.2,188.0,37.26,26.97
2018,8,28,17,45,550.5,39.0,2.6,19.5,139.0,33.09,23.12
2018,8,28,18,0,466.0,33.0,2.5,18.8,90.0,26.51,16.92
2018,8,28,18,15,309.0,23.0,2.45,18.25,53.5,18.89,7.48
2018,8,28,18,30,152.0,13.0,2.4,17.7,17.0,11.82,0.0
2018,8,28,18,45,76.0,6.5,2.35,17.15,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,29,5,15,11.5,1.5,1.4,12.85,1.0,0.0,0.0
2018,8,29,5,30,23.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,166.5,14.5,1.55,13.5,26.0,70.81,0.0
2018,8,29,6,0,310.0,26.0,1.6,13.8,50.0,176.27,116.07
2018,8,29,6,15,378.0,36.5,1.55,14.3,88.0,242.05,190.8
2018,8,29,6,30,446.0,47.0,1.5,14.8,126.0,311.57,252.93
2018,8,29,6,45,489.5,59.5,1.5,15.3,173.5,376.22,308.44
2018,8,29,7,0,533.0,72.0,1.5,15.8,221.0,444.44,364.1
2018,8,29,7,15,592.5,77.0,1.45,16.45,274.5,517.73,420.92
2018,8,29,7,30,652.0,82.0,1.4,17.1,328.0,594.83,477.83
2018,8,29,7,45,663.5,92.5,1.3,17.7,375.0,645.17,510.81
2018,8,29,8,0,675.0,103.0,1.2,18.3,422.0,694.21,541.75
2018,8,29,8,15,769.0,89.0,1.25,18.95,490.0,777.83,597.19
2018,8,29,8,30,863.0,75.0,1.3,19.6,558.0,860.75,649.91
2018,8,29,8,45,879.5,77.0,1.35,20.3,605.0,903.49,674.33
2018,8,29,9,0,896.0,79.0,1.4,21.0,652.0,943.8,697.27
2018,8,29,9,15,907.5,81.5,1.45,21.45,694.0,977.18,716.14
2018,8,29,9,30,919.0,84.0,1.5,21.9,736.0,1007.33,732.92
2018,8,29,9,45,926.5,86.0,1.6,22.4,771.5,1029.48,745.24
2018,8,29,10,0,934.0,88.0,1.7,22.9,807.0,1047.91,755.34
2018,8,29,10,15,941.0,88.5,1.85,23.25,836.0,1060.26,762.9
2018,8,29,10,30,948.0,89.0,2.0,23.6,865.0,1068.67,768.1
2018,8,29,10,45,953.0,90.0,2.15,23.9,887.0,1071.58,770.07
2018,8,29,11,0,958.0,91.0,2.3,24.2,909.0,1070.38,769.57
2018,8,29,11,15,961.0,91.0,2.4,24.3,923.0,1061.99,764.61
2018,8,29,11,30,964.0,91.0,2.5,24.4,937.0,1049.53,757.22
2018,8,29,11,45,958.0,96.0,2.65,24.55,941.0,1029.63,745.49
2018,8,29,12,0,952.0,101.0,2.8,24.7,945.0,1005.97,731.3
2018,8,29,12,15,959.0,96.0,2.85,24.85,944.5,980.55,715.04
2018,8,29,12,30,966.0,91.0,2.9,25.0,944.0,951.24,696.22
2018,8,29,12,45,964.0,91.0,2.95,25.2,934.0,915.42,672.92
2018,8,29,13,0,962.0,91.0,3.0,25.4,924.0,876.38,647.38
2018,8,29,13,15,890.0,124.5,3.05,25.6,882.5,811.75,604.27
2018,8,29,13,30,818.0,158.0,3.1,25.8,841.0,753.27,563.68
2018,8,29,13,45,884.0,121.5,3.15,26.0,839.0,720.51,541.1
2018,8,29,14,0,950.0,85.0,3.2,26.2,837.0,683.48,514.21
2018,8,29,14,15,903.5,101.0,3.25,26.15,792.5,620.01,466.5
2018,8,29,14,30,857.0,117.0,3.3,26.1,748.0,557.8,418.65
2018,8,29,14,45,849.0,111.0,3.35,26.05,708.5,497.37,370.96
2018,8,29,15,0,841.0,105.0,3.4,26.0,669.0,436.4,321.21
2018,8,29,15,15,849.5,93.5,3.4,26.0,630.5,379.89,272.81
2018,8,29,15,30,858.0,82.0,3.4,26.0,592.0,318.59,219.45
2018,8,29,15,45,782.5,92.5,3.45,25.45,528.0,249.51,163.05
2018,8,29,16,0,707.0,103.0,3.5,24.9,464.0,188.68,115.5
2018,8,29,16,15,550.5,121.0,3.5,24.35,384.0,138.9,85.16
2018,8,29,16,30,394.0,139.0,3.5,23.8,304.0,106.94,74.92
2018,8,29,16,45,339.5,123.5,3.5,23.25,252.0,85.98,68.33
2018,8,29,17,0,285.0,108.0,3.5,22.7,200.0,80.97,64.38
2018,8,29,17,15,382.0,81.5,3.45,21.95,180.5,59.74,46.3
2018,8,29,17,30,479.0,55.0,3.4,21.2,161.0,41.92,30.86
2018,8,29,17,45,375.0,46.5,3.3,20.45,115.5,36.43,25.86
2018,8,29,18,0,271.0,38.0,3.2,19.7,70.0,29.53,19.29
2018,8,29,18,15,165.5,24.5,3.2,19.15,41.0,19.29,6.57
2018,8,29,18,30,60.0,11.0,3.2,18.6,12.0,10.01,0.0
2018,8,29,18,45,30.0,5.5,3.2,18.05,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,5,45,5.0,5.0,1.45,14.2,5.5,6.28,0.0
2018,8,30,6,0,10.0,10.0,1.6,14.5,11.0,13.01,3.27
2018,8,30,6,15,5.0,13.0,1.65,14.9,13.5,13.96,5.95
2018,8,30,6,30,0.0,16.0,1.7,15.3,16.0,14.06,6.28
2018,8,30,6,45,0.0,27.0,1.75,15.65,27.0,23.76,14.67
2018,8,30,7,0,0.0,38.0,1.8,16.0,38.0,33.49,22.99
2018,8,30,7,15,0.0,58.5,1.75,16.4,58.5,51.67,38.35
2018,8,30,7,30,0.0,79.0,1.7,16.8,79.0,70.52,54.0
2018,8,30,7,45,32.0,113.5,1.65,17.15,128.5,136.56,109.51
2018,8,30,8,0,64.0,148.0,1.6,17.5,178.0,200.58,161.83
2018,8,30,8,15,151.0,180.0,1.5,17.9,261.5,325.42,261.99
2018,8,30,8,30,238.0,212.0,1.4,18.3,345.0,458.76,363.43
2018,8,30,8,45,380.5,208.0,1.35,18.7,441.0,607.31,472.82
2018,8,30,9,0,523.0,204.0,1.3,19.1,537.0,745.67,569.41
2018,8,30,9,15,672.5,165.5,1.25,19.8,622.5,864.97,646.62
2018,8,30,9,30,822.0,127.0,1.2,20.5,708.0,972.88,711.52
2018,8,30,9,45,669.0,190.5,1.2,21.15,679.0,909.18,665.91
2018,8,30,10,0,516.0,254.0,1.2,21.8,650.0,822.69,604.91
