Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,7,30,203.0,70.0,3.4,12.0,109.0,247.33,208.21
2018,10,29,7,45,215.5,88.0,3.65,12.65,139.5,285.21,241.08
2018,10,29,8,0,228.0,106.0,3.9,13.3,170.0,323.13,272.77
2018,10,29,8,15,204.5,125.5,4.1,14.05,190.5,334.13,280.35
2018,10,29,8,30,181.0,145.0,4.3,14.8,211.0,326.61,272.64
2018,10,29,8,45,207.5,163.5,4.55,15.5,247.5,373.87,310.48
2018,10,29,9,0,234.0,182.0,4.8,16.2,284.0,438.53,361.03
2018,10,29,9,15,275.5,193.5,4.85,16.7,324.0,490.93,401.67
2018,10,29,9,30,317.0,205.0,4.9,17.2,364.0,543.54,441.75
2018,10,29,9,45,293.0,222.0,4.9,17.7,376.0,542.12,437.76
2018,10,29,10,0,269.0,239.0,4.9,18.2,388.0,538.75,432.56
2018,10,29,10,15,382.5,222.5,4.9,18.4,444.0,621.27,497.6
2018,10,29,10,30,496.0,206.0,4.9,18.6,500.0,721.64,573.64
2018,10,29,10,45,645.5,164.5,4.9,18.8,558.5,813.53,641.9
2018,10,29,11,0,795.0,123.0,4.9,19.0,617.0,887.27,693.67
2018,10,29,11,15,842.0,109.0,4.9,18.95,639.0,899.55,701.69
2018,10,29,11,30,889.0,95.0,4.9,18.9,661.0,898.42,700.64
2018,10,29,11,45,742.0,144.5,4.9,18.9,617.5,818.27,642.69
2018,10,29,12,0,595.0,194.0,4.9,18.9,574.0,719.91,569.22
2018,10,29,12,15,540.5,209.0,4.9,18.6,551.5,670.45,531.92
2018,10,29,12,30,486.0,224.0,4.9,18.3,529.0,621.7,494.5
2018,10,29,12,45,642.0,170.0,4.9,18.05,563.0,662.59,528.52
2018,10,29,13,0,798.0,116.0,4.9,17.8,597.0,682.18,545.38
2018,10,29,13,15,733.5,130.5,4.9,17.6,560.0,619.36,495.86
2018,10,29,13,30,669.0,145.0,4.9,17.4,523.0,557.53,446.75
2018,10,29,13,45,775.0,108.5,4.85,17.25,525.0,542.12,433.81
2018,10,29,14,0,881.0,72.0,4.8,17.1,527.0,514.18,409.19
2018,10,29,14,15,778.0,89.5,4.8,17.1,470.5,437.19,344.79
2018,10,29,14,30,675.0,107.0,4.8,17.1,414.0,366.74,285.28
2018,10,29,14,45,724.5,87.0,4.8,17.05,389.5,321.54,242.95
2018,10,29,15,0,774.0,67.0,4.8,17.0,365.0,271.78,195.16
2018,10,29,15,15,762.0,61.0,4.8,17.0,324.5,214.17,142.68
2018,10,29,15,30,750.0,55.0,4.8,17.0,284.0,157.33,93.4
2018,10,29,15,45,704.5,50.0,4.5,16.75,236.5,99.68,51.64
2018,10,29,16,0,659.0,45.0,4.2,16.5,189.0,47.45,27.52
2018,10,29,16,15,582.5,39.5,3.7,15.75,143.0,33.72,24.05
2018,10,29,16,30,506.0,34.0,3.2,15.0,97.0,29.94,20.24
2018,10,29,16,45,339.0,24.5,2.7,14.3,58.5,20.13,9.54
2018,10,29,17,0,172.0,15.0,2.2,13.6,20.0,13.64,0.0
2018,10,29,17,15,86.0,7.5,2.1,13.15,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,30,6,15,52.5,4.5,1.7,7.6,4.5,0.0,0.0
2018,10,30,6,30,105.0,9.0,1.8,8.1,9.0,61.75,0.0
2018,10,30,6,45,296.0,18.5,1.85,8.6,42.0,208.24,0.0
2018,10,30,7,0,487.0,28.0,1.9,9.1,75.0,357.16,281.56
2018,10,30,7,15,583.5,33.5,2.2,9.8,121.5,450.14,372.52
2018,10,30,7,30,680.0,39.0,2.5,10.5,168.0,548.69,456.85
2018,10,30,7,45,735.5,43.0,2.75,11.25,217.5,620.81,515.6
2018,10,30,8,0,791.0,47.0,3.0,12.0,267.0,687.49,567.38
2018,10,30,8,15,826.0,49.5,3.15,12.65,314.5,743.09,608.33
2018,10,30,8,30,861.0,52.0,3.3,13.3,362.0,798.17,647.45
2018,10,30,8,45,884.5,54.0,3.45,14.0,405.5,841.56,676.72
2018,10,30,9,0,908.0,56.0,3.6,14.7,449.0,882.78,703.83
2018,10,30,9,15,924.0,58.0,3.7,15.35,487.5,914.71,723.65
2018,10,30,9,30,940.0,60.0,3.8,16.0,526.0,943.48,741.05
2018,10,30,9,45,950.0,61.5,3.85,16.6,558.0,962.61,751.4
2018,10,30,10,0,960.0,63.0,3.9,17.2,590.0,978.01,759.24
2018,10,30,10,15,967.5,64.0,3.95,17.7,614.5,986.54,762.69
2018,10,30,10,30,975.0,65.0,4.0,18.2,639.0,991.06,763.56
2018,10,30,10,45,979.0,65.0,4.05,18.65,655.5,986.99,758.84
2018,10,30,11,0,983.0,65.0,4.1,19.1,672.0,978.87,751.56
2018,10,30,11,15,985.5,65.5,4.15,19.45,681.5,965.94,741.45
2018,10,30,11,30,988.0,66.0,4.2,19.8,691.0,948.99,728.75
2018,10,30,11,45,987.5,66.0,4.2,20.15,691.5,924.91,710.97
2018,10,30,12,0,987.0,66.0,4.2,20.5,692.0,897.1,690.74
2018,10,30,12,15,983.5,67.0,4.25,20.65,685.0,864.44,667.93
2018,10,30,12,30,980.0,68.0,4.3,20.8,678.0,828.46,642.73
2018,10,30,12,45,974.0,68.0,4.35,21.0,662.5,786.39,612.94
2018,10,30,13,0,968.0,68.0,4.4,21.2,647.0,741.6,581.07
2018,10,30,13,15,961.0,67.5,4.4,21.2,624.5,693.11,544.44
2018,10,30,13,30,954.0,67.0,4.4,21.2,602.0,642.44,504.76
2018,10,30,13,45,944.0,65.5,4.45,21.2,572.0,587.15,460.69
2018,10,30,14,0,934.0,64.0,4.5,21.2,542.0,530.51,414.19
2018,10,30,14,15,919.0,62.5,4.45,21.05,505.5,470.58,363.69
2018,10,30,14,30,904.0,61.0,4.4,20.9,469.0,410.38,311.46
2018,10,30,14,45,883.0,58.5,4.4,20.75,426.5,347.26,255.76
2018,10,30,15,0,862.0,56.0,4.4,20.6,384.0,285.16,200.01
2018,10,30,15,15,820.5,53.5,4.4,20.6,335.0,220.18,143.02
2018,10,30,15,30,779.0,51.0,4.4,20.6,286.0,156.79,90.33
2018,10,30,15,45,734.5,47.0,3.75,19.7,238.5,98.48,49.07
2018,10,30,16,0,690.0,43.0,3.1,18.8,191.0,45.4,25.8
2018,10,30,16,15,609.0,38.0,2.65,17.6,144.0,32.52,22.78
2018,10,30,16,30,528.0,33.0,2.2,16.4,97.0,29.15,19.36
2018,10,30,16,45,346.5,24.0,1.8,15.15,58.0,19.81,8.65
2018,10,30,17,0,165.0,15.0,1.4,13.9,19.0,13.64,0.0
2018,10,30,17,15,82.5,7.5,1.4,13.45,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,31,6,15,41.5,3.5,0.95,9.9,3.5,0.0,0.0
2018,10,31,6,30,83.0,7.0,0.9,10.2,7.0,48.62,0.0
2018,10,31,6,45,226.5,17.0,0.9,10.55,34.0,166.5,0.0
2018,10,31,7,0,370.0,27.0,0.9,10.9,61.0,294.28,226.96
2018,10,31,7,15,436.5,37.5,1.0,11.85,101.0,365.77,298.51
2018,10,31,7,30,503.0,48.0,1.1,12.8,141.0,442.88,364.54
2018,10,31,7,45,600.0,49.5,1.25,13.75,191.5,534.29,437.7
2018,10,31,8,0,697.0,51.0,1.4,14.7,242.0,626.51,507.37
2018,10,31,8,15,732.5,55.5,1.5,15.55,287.5,682.89,547.34
2018,10,31,8,30,768.0,60.0,1.6,16.4,333.0,738.75,585.7
2018,10,31,8,45,762.5,69.5,1.7,17.25,368.0,765.13,601.77
2018,10,31,9,0,757.0,79.0,1.8,18.1,403.0,787.94,615.2
2018,10,31,9,15,799.0,77.5,1.9,18.8,446.5,836.01,646.49
2018,10,31,9,30,841.0,76.0,2.0,19.5,490.0,881.94,675.48
2018,10,31,9,45,885.0,69.5,2.05,20.15,529.5,911.46,692.53
2018,10,31,10,0,929.0,63.0,2.1,20.8,569.0,947.29,713.85
2018,10,31,10,15,937.5,64.0,2.2,21.2,593.5,956.66,718.53
2018,10,31,10,30,946.0,65.0,2.3,21.6,618.0,962.14,721.02
2018,10,31,10,45,951.5,65.5,2.4,22.0,635.5,960.26,718.78
2018,10,31,11,0,957.0,66.0,2.5,22.4,653.0,954.4,714.08
2018,10,31,11,15,925.0,78.0,2.65,22.7,652.0,925.04,694.47
2018,10,31,11,30,893.0,90.0,2.8,23.0,651.0,892.39,672.7
2018,10,31,11,45,909.0,85.5,2.95,23.3,657.0,878.97,663.99
2018,10,31,12,0,925.0,81.0,3.1,23.6,663.0,861.4,652.28
2018,10,31,12,15,942.5,73.5,3.15,23.75,661.5,837.37,635.93
2018,10,31,12,30,960.0,66.0,3.2,23.9,660.0,808.98,616.6
2018,10,31,12,45,955.5,65.5,3.25,24.05,645.0,768.27,588.58
2018,10,31,13,0,951.0,65.0,3.3,24.2,630.0,724.79,558.44
2018,10,31,13,15,913.5,72.0,3.25,24.2,598.5,665.85,514.49
2018,10,31,13,30,876.0,79.0,3.2,24.2,567.0,607.24,469.51
2018,10,31,13,45,798.0,93.0,3.2,24.15,519.5,536.39,414.53
2018,10,31,14,0,720.0,107.0,3.2,24.1,472.0,467.86,360.4
2018,10,31,14,15,698.5,102.0,3.15,23.95,436.0,411.4,314.43
2018,10,31,14,30,677.0,97.0,3.1,23.8,400.0,356.0,268.04
2018,10,31,14,45,670.0,88.0,3.1,23.6,364.5,302.83,222.15
2018,10,31,15,0,663.0,79.0,3.1,23.4,329.0,249.68,175.4
2018,10,31,15,15,604.0,77.5,3.1,23.4,283.5,193.01,127.84
2018,10,31,15,30,545.0,76.0,3.1,23.4,238.0,142.88,88.02
2018,10,31,15,45,443.0,71.5,2.6,22.3,188.5,93.7,55.53
2018,10,31,16,0,341.0,67.0,2.1,21.2,139.0,55.21,37.24
2018,10,31,16,15,285.0,53.5,1.9,19.95,103.0,40.83,29.66
2018,10,31,16,30,229.0,40.0,1.7,18.7,67.0,31.01,20.64
2018,10,31,16,45,151.0,25.5,1.5,17.5,40.0,20.04,7.91
2018,10,31,17,0,73.0,11.0,1.3,16.3,13.0,10.01,0.0
2018,10,31,17,15,36.5,5.5,1.3,15.95,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,12.05,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,12.4,1.0,0.91,0.0
2018,11,1,6,45,0.0,4.5,1.15,12.75,4.5,4.09,0.0
2018,11,1,7,0,0.0,8.0,1.1,13.1,8.0,7.02,0.0
2018,11,1,7,15,11.0,13.0,1.35,14.1,15.0,18.75,10.38
2018,11,1,7,30,22.0,18.0,1.6,15.1,22.0,34.94,24.72
2018,11,1,7,45,60.0,43.0,1.85,16.15,58.0,93.63,75.67
2018,11,1,8,0,98.0,68.0,2.1,17.2,94.0,155.41,128.25
2018,11,1,8,15,248.0,93.5,2.25,17.9,176.5,324.15,269.12
2018,11,1,8,30,398.0,119.0,2.4,18.6,259.0,504.8,411.66
2018,11,1,8,45,363.5,141.5,2.55,19.3,281.5,511.67,413.31
2018,11,1,9,0,329.0,164.0,2.7,20.0,304.0,497.91,400.41
2018,11,1,9,15,299.5,184.5,2.75,20.65,320.5,500.32,399.48
2018,11,1,9,30,270.0,205.0,2.8,21.3,337.0,500.16,396.48
2018,11,1,9,45,329.5,207.0,2.9,21.95,378.0,556.16,438.26
2018,11,1,10,0,389.0,209.0,3.0,22.6,419.0,611.98,478.76
2018,11,1,10,15,494.5,189.5,3.05,23.15,468.5,702.55,544.52
2018,11,1,10,30,600.0,170.0,3.1,23.7,518.0,780.01,598.9
2018,11,1,10,45,620.0,168.5,3.15,24.2,537.5,790.31,603.97
2018,11,1,11,0,640.0,167.0,3.2,24.7,557.0,797.38,607.37
2018,11,1,11,15,749.0,133.5,3.2,25.15,596.0,844.36,638.44
2018,11,1,11,30,858.0,100.0,3.2,25.6,635.0,879.63,660.85
2018,11,1,11,45,858.5,100.0,3.25,26.0,636.0,858.35,645.18
2018,11,1,12,0,859.0,100.0,3.3,26.4,637.0,833.71,627.74
2018,11,1,12,15,896.0,86.5,3.25,26.65,641.5,813.4,613.21
2018,11,1,12,30,933.0,73.0,3.2,26.9,646.0,794.58,599.8
2018,11,1,12,45,930.0,72.5,3.2,27.1,632.0,755.89,572.98
2018,11,1,13,0,927.0,72.0,3.2,27.3,618.0,714.4,544.19
2018,11,1,13,15,887.0,79.5,3.15,27.3,586.5,655.35,500.23
2018,11,1,13,30,847.0,87.0,3.1,27.3,555.0,599.39,457.64
2018,11,1,13,45,805.5,91.5,3.0,27.3,517.5,537.57,409.88
2018,11,1,14,0,764.0,96.0,2.9,27.3,480.0,477.63,362.53
2018,11,1,14,15,696.5,103.5,2.8,27.1,434.5,410.97,309.62
2018,11,1,14,30,629.0,111.0,2.7,26.9,389.0,350.16,260.44
2018,11,1,14,45,632.0,99.0,2.6,26.75,356.0,300.07,217.62
2018,11,1,15,0,635.0,87.0,2.5,26.6,323.0,248.92,173.05
2018,11,1,15,15,658.5,74.0,2.5,26.6,292.0,200.09,129.44
2018,11,1,15,30,682.0,61.0,2.5,26.6,261.0,150.63,87.17
2018,11,1,15,45,618.0,54.0,1.8,25.15,211.0,91.42,46.75
2018,11,1,16,0,554.0,47.0,1.1,23.7,161.0,42.56,25.03
2018,11,1,16,15,484.0,40.0,1.1,22.85,120.5,31.42,21.24
2018,11,1,16,30,414.0,33.0,1.1,22.0,80.0,26.72,16.67
2018,11,1,16,45,267.5,23.0,1.1,21.15,47.5,19.05,6.14
2018,11,1,17,0,121.0,13.0,1.1,20.3,15.0,11.82,0.0
2018,11,1,17,15,60.5,6.5,1.05,20.0,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,6,15,33.0,3.5,0.85,13.75,3.0,0.0,0.0
2018,11,2,6,30,66.0,7.0,0.8,13.9,6.0,0.0,0.0
2018,11,2,6,45,239.0,17.0,0.8,14.0,34.0,147.38,0.0
2018,11,2,7,0,412.0,27.0,0.8,14.1,62.0,317.72,234.56
2018,11,2,7,15,514.0,33.5,0.95,14.95,106.0,402.0,322.12
2018,11,2,7,30,616.0,40.0,1.1,15.8,150.0,502.28,405.6
2018,11,2,7,45,675.5,44.0,1.25,16.6,197.0,574.67,462.69
2018,11,2,8,0,735.0,48.0,1.4,17.4,244.0,648.97,518.41
2018,11,2,8,15,773.0,51.0,1.5,18.2,290.0,706.25,558.8
2018,11,2,8,30,811.0,54.0,1.6,19.0,336.0,754.98,591.59
2018,11,2,8,45,836.5,56.5,1.75,19.85,379.0,799.12,620.5
2018,11,2,9,0,862.0,59.0,1.9,20.7,422.0,841.37,647.41
2018,11,2,9,15,879.5,60.5,2.05,21.5,459.0,872.83,666.52
2018,11,2,9,30,897.0,62.0,2.2,22.3,496.0,901.39,683.51
2018,11,2,9,45,909.0,63.5,2.3,23.05,527.5,921.74,694.5
2018,11,2,10,0,921.0,65.0,2.4,23.8,559.0,938.57,703.19
2018,11,2,10,15,906.5,73.0,2.5,24.3,577.0,935.62,699.44
2018,11,2,10,30,892.0,81.0,2.6,24.8,595.0,928.58,693.28
2018,11,2,10,45,902.5,80.5,2.7,25.3,613.5,930.11,693.04
2018,11,2,11,0,913.0,80.0,2.8,25.8,632.0,927.81,690.3
2018,11,2,11,15,920.5,79.5,2.85,26.1,643.0,918.92,683.49
2018,11,2,11,30,928.0,79.0,2.9,26.4,654.0,906.14,674.28
2018,11,2,11,45,935.5,76.5,3.0,26.7,657.0,887.12,661.36
2018,11,2,12,0,943.0,74.0,3.1,27.0,660.0,864.25,645.94
2018,11,2,12,15,903.0,85.5,3.15,27.05,641.5,816.02,613.48
2018,11,2,12,30,863.0,97.0,3.2,27.1,623.0,772.07,583.86
2018,11,2,12,45,630.0,161.0,3.25,27.2,540.0,640.16,488.29
2018,11,2,13,0,397.0,225.0,3.3,27.3,457.0,502.17,384.7
2018,11,2,13,15,524.5,181.5,3.35,27.15,476.0,527.99,405.67
2018,11,2,13,30,652.0,138.0,3.4,27.0,495.0,536.14,411.9
2018,11,2,13,45,714.5,114.0,3.4,26.9,486.5,510.19,391.2
2018,11,2,14,0,777.0,90.0,3.4,26.8,478.0,476.81,363.75
2018,11,2,14,15,678.0,104.0,3.4,26.4,425.0,402.46,305.06
2018,11,2,14,30,579.0,118.0,3.4,26.0,372.0,337.04,252.73
2018,11,2,14,45,668.0,89.5,3.35,25.65,356.0,301.88,219.73
2018,11,2,15,0,757.0,61.0,3.3,25.3,340.0,257.44,177.17
2018,11,2,15,15,700.0,62.0,3.3,25.3,294.5,198.85,127.69
2018,11,2,15,30,643.0,63.0,3.3,25.3,249.0,143.73,83.87
2018,11,2,15,45,521.5,62.0,2.5,23.8,195.5,90.48,49.93
2018,11,2,16,0,400.0,61.0,1.7,22.3,142.0,50.7,33.39
2018,11,2,16,15,320.5,49.0,1.55,21.2,103.0,37.6,26.65
2018,11,2,16,30,241.0,37.0,1.4,20.1,64.0,28.79,18.45
2018,11,2,16,45,154.0,23.5,1.3,19.0,37.5,18.52,4.76
2018,11,2,17,0,67.0,10.0,1.2,17.9,11.0,9.1,0.0
2018,11,2,17,15,33.5,5.0,1.2,17.45,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,6,15,41.0,4.0,1.45,10.85,3.0,0.0,0.0
2018,11,3,6,30,82.0,8.0,1.4,11.3,6.0,0.0,0.0
2018,11,3,6,45,263.5,17.0,1.35,11.7,34.0,160.52,0.0
2018,11,3,7,0,445.0,26.0,1.3,12.1,62.0,323.77,237.0
2018,11,3,7,15,557.0,31.5,1.4,13.2,108.0,426.72,344.38
2018,11,3,7,30,669.0,37.0,1.5,14.3,154.0,533.92,433.6
2018,11,3,7,45,723.5,40.5,1.65,15.4,201.5,603.58,488.65
2018,11,3,8,0,778.0,44.0,1.8,16.5,249.0,667.69,536.61
2018,11,3,8,15,812.5,47.0,1.9,17.3,295.0,722.71,575.78
2018,11,3,8,30,847.0,50.0,2.0,18.1,341.0,777.23,612.99
2018,11,3,8,45,814.0,62.5,2.05,18.9,370.5,795.05,622.46
2018,11,3,9,0,781.0,75.0,2.1,19.7,400.0,799.13,622.22
2018,11,3,9,15,838.5,69.5,2.3,20.5,447.0,855.67,660.06
2018,11,3,9,30,896.0,64.0,2.5,21.3,494.0,901.3,689.18
2018,11,3,9,45,921.0,61.5,2.7,22.15,528.0,928.07,705.01
2018,11,3,10,0,946.0,59.0,2.9,23.0,562.0,951.6,718.7
2018,11,3,10,15,953.5,60.0,3.0,23.55,586.5,960.06,722.27
2018,11,3,10,30,961.0,61.0,3.1,24.1,611.0,964.59,723.46
2018,11,3,10,45,966.0,62.0,3.25,24.7,628.5,962.84,720.83
2018,11,3,11,0,971.0,63.0,3.4,25.3,646.0,957.04,715.66
2018,11,3,11,15,972.5,63.5,3.5,25.6,654.5,943.47,705.91
2018,11,3,11,30,974.0,64.0,3.6,25.9,663.0,925.99,693.7
2018,11,3,11,45,956.0,69.5,3.7,26.25,658.5,894.2,671.7
2018,11,3,12,0,938.0,75.0,3.8,26.6,654.0,859.43,647.71
2018,11,3,12,15,887.0,89.5,3.85,26.75,632.0,806.15,611.04
2018,11,3,12,30,836.0,104.0,3.9,26.9,610.0,757.81,577.6
2018,11,3,12,45,859.0,94.5,4.0,27.05,603.5,730.45,558.96
2018,11,3,13,0,882.0,85.0,4.1,27.2,597.0,694.72,533.36
2018,11,3,13,15,910.0,75.5,4.05,27.15,586.5,662.48,508.93
2018,11,3,13,30,938.0,66.0,4.0,27.1,576.0,625.21,479.99
2018,11,3,13,45,891.5,70.5,4.0,27.05,534.5,557.76,427.68
2018,11,3,14,0,845.0,75.0,4.0,27.0,493.0,493.38,376.54
2018,11,3,14,15,782.5,82.0,3.85,26.75,447.5,425.76,321.99
2018,11,3,14,30,720.0,89.0,3.7,26.5,402.0,361.73,269.33
2018,11,3,14,45,557.0,106.0,3.6,26.3,334.5,281.2,205.64
2018,11,3,15,0,394.0,123.0,3.5,26.1,267.0,214.82,154.54
2018,11,3,15,15,289.0,117.0,3.5,26.1,215.5,159.91,112.46
2018,11,3,15,30,184.0,111.0,3.5,26.1,164.0,119.12,83.46
2018,11,3,15,45,162.0,93.0,2.55,24.45,133.5,87.73,60.56
2018,11,3,16,0,140.0,75.0,1.6,22.8,103.0,59.4,45.47
2018,11,3,16,15,109.5,57.0,1.5,21.7,75.0,45.8,33.51
2018,11,3,16,30,79.0,39.0,1.4,20.6,47.0,31.88,20.85
2018,11,3,16,45,45.5,23.0,1.35,19.45,27.0,19.13,3.59
2018,11,3,17,0,12.0,7.0,1.3,18.3,7.0,6.37,0.0
2018,11,3,17,15,6.0,3.5,1.3,17.9,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,4,6,15,5.0,1.0,0.45,13.05,1.0,0.0,0.0
2018,11,4,6,30,10.0,2.0,0.4,13.2,2.0,0.0,0.0
2018,11,4,6,45,89.5,15.5,0.35,13.35,22.0,63.23,0.0
2018,11,4,7,0,169.0,29.0,0.3,13.5,42.0,170.77,119.53
2018,11,4,7,15,389.5,35.5,0.3,14.15,94.0,330.64,264.11
2018,11,4,7,30,610.0,42.0,0.3,14.8,146.0,497.78,397.75
2018,11,4,7,45,669.0,46.0,0.3,15.45,192.5,569.9,451.96
2018,11,4,8,0,728.0,50.0,0.3,16.1,239.0,643.52,504.93
2018,11,4,8,15,686.5,65.0,0.3,16.8,269.0,658.55,513.53
2018,11,4,8,30,645.0,80.0,0.3,17.5,299.0,663.11,514.59
2018,11,4,8,45,634.0,93.0,0.35,18.15,331.0,685.61,528.74
2018,11,4,9,0,623.0,106.0,0.4,18.8,363.0,704.71,539.9
2018,11,4,9,15,572.5,128.0,0.6,19.8,380.5,695.58,532.91
2018,11,4,9,30,522.0,150.0,0.8,20.8,398.0,676.19,518.79
2018,11,4,9,45,556.5,150.5,1.0,21.8,430.5,710.99,542.58
2018,11,4,10,0,591.0,151.0,1.2,22.8,463.0,751.58,569.26
2018,11,4,10,15,567.5,166.5,1.35,23.4,477.0,739.6,559.9
2018,11,4,10,30,544.0,182.0,1.5,24.0,491.0,732.25,553.64
2018,11,4,10,45,567.5,180.5,1.7,24.55,511.0,745.35,562.95
2018,11,4,11,0,591.0,179.0,1.9,25.1,531.0,755.61,570.01
2018,11,4,11,15,618.5,173.0,2.05,25.35,546.5,768.27,578.96
2018,11,4,11,30,646.0,167.0,2.2,25.6,562.0,770.89,580.92
2018,11,4,11,45,806.0,120.5,2.35,25.8,614.0,831.88,623.14
2018,11,4,12,0,966.0,74.0,2.5,26.0,666.0,879.21,655.28
2018,11,4,12,15,968.5,73.0,2.6,26.05,661.0,849.68,635.73
2018,11,4,12,30,971.0,72.0,2.7,26.1,656.0,816.58,614.28
2018,11,4,12,45,958.5,72.5,2.85,26.15,637.5,771.0,584.29
2018,11,4,13,0,946.0,73.0,3.0,26.2,619.0,723.24,552.1
2018,11,4,13,15,912.0,75.5,3.1,26.05,585.5,662.19,507.7
2018,11,4,13,30,878.0,78.0,3.2,25.9,552.0,601.4,462.31
2018,11,4,13,45,853.0,76.5,3.3,25.75,516.5,542.01,416.71
2018,11,4,14,0,828.0,75.0,3.4,25.6,481.0,483.94,370.65
2018,11,4,14,15,833.0,70.0,3.45,25.25,453.5,434.31,329.51
2018,11,4,14,30,838.0,65.0,3.5,24.9,426.0,382.56,285.06
2018,11,4,14,45,819.5,63.5,3.5,24.55,388.5,324.85,234.91
2018,11,4,15,0,801.0,62.0,3.5,24.2,351.0,267.97,184.67
2018,11,4,15,15,784.5,57.5,3.5,24.2,310.0,209.78,133.54
2018,11,4,15,30,768.0,53.0,3.5,24.2,269.0,152.83,86.28
2018,11,4,15,45,713.0,48.5,3.05,22.7,221.0,94.54,46.91
2018,11,4,16,0,658.0,44.0,2.6,21.2,173.0,42.83,31.48
2018,11,4,16,15,519.0,40.0,2.3,19.85,124.0,31.89,21.82
2018,11,4,16,30,380.0,36.0,2.0,18.5,75.0,29.95,19.3
2018,11,4,16,45,211.0,22.0,1.7,17.2,41.5,18.45,1.51
2018,11,4,17,0,42.0,8.0,1.4,15.9,8.0,7.28,0.0
2018,11,4,17,15,21.0,4.0,1.35,15.35,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,5,6,15,16.0,2.0,1.2,9.7,1.5,0.0,0.0
2018,11,5,6,30,32.0,4.0,1.3,10.1,3.0,0.0,0.0
2018,11,5,6,45,205.0,14.5,1.35,10.5,28.0,125.41,0.0
2018,11,5,7,0,378.0,25.0,1.4,10.9,53.0,288.04,199.19
2018,11,5,7,15,486.5,31.0,1.6,11.65,95.0,378.9,307.65
2018,11,5,7,30,595.0,37.0,1.8,12.4,137.0,481.0,396.28
2018,11,5,7,45,657.5,40.5,1.95,13.1,182.5,553.38,455.78
2018,11,5,8,0,720.0,44.0,2.1,13.8,228.0,627.99,514.06
2018,11,5,8,15,759.0,47.0,2.25,14.7,273.0,685.11,556.13
2018,11,5,8,30,798.0,50.0,2.4,15.6,318.0,733.84,590.37
2018,11,5,8,45,824.5,51.5,2.6,16.45,359.5,776.84,619.76
2018,11,5,9,0,851.0,53.0,2.8,17.3,401.0,818.13,647.2
2018,11,5,9,15,868.0,55.0,3.0,18.1,437.5,849.56,667.19
2018,11,5,9,30,885.0,57.0,3.2,18.9,474.0,878.12,684.95
2018,11,5,9,45,896.5,59.0,3.4,19.7,505.0,898.54,696.84
2018,11,5,10,0,908.0,61.0,3.6,20.5,536.0,915.49,706.32
2018,11,5,10,15,917.5,61.5,3.65,21.0,560.5,924.99,710.57
2018,11,5,10,30,927.0,62.0,3.7,21.5,585.0,930.74,712.42
2018,11,5,10,45,932.5,63.0,3.8,22.05,602.0,929.64,709.87
2018,11,5,11,0,938.0,64.0,3.9,22.6,619.0,924.64,704.84
2018,11,5,11,15,941.0,64.0,3.9,22.85,628.0,912.29,695.17
2018,11,5,11,30,944.0,64.0,3.9,23.1,637.0,896.12,683.09
2018,11,5,11,45,945.0,64.5,3.9,23.4,638.5,875.11,667.67
2018,11,5,12,0,946.0,65.0,3.9,23.7,640.0,850.47,649.88
2018,11,5,12,15,943.5,65.0,3.9,23.8,633.5,818.97,627.85
2018,11,5,12,30,941.0,65.0,3.9,23.9,627.0,784.29,603.59
2018,11,5,12,45,935.5,65.0,3.9,24.05,612.5,744.44,575.46
2018,11,5,13,0,930.0,65.0,3.9,24.2,598.0,701.98,545.21
2018,11,5,13,15,923.0,64.5,3.85,24.15,576.5,655.62,509.79
2018,11,5,13,30,916.0,64.0,3.8,24.1,555.0,607.2,472.0
2018,11,5,13,45,905.0,63.0,3.75,24.05,526.0,554.3,429.85
2018,11,5,14,0,894.0,62.0,3.7,24.0,497.0,500.23,385.6
2018,11,5,14,15,878.0,60.0,3.6,23.75,461.5,442.1,337.15
2018,11,5,14,30,862.0,58.0,3.5,23.5,426.0,383.89,287.22
2018,11,5,14,45,839.0,56.5,3.45,23.3,386.0,324.19,234.99
2018,11,5,15,0,816.0,55.0,3.4,23.1,346.0,265.74,183.1
2018,11,5,15,15,781.5,51.5,3.4,23.1,301.0,202.76,128.54
2018,11,5,15,30,747.0,48.0,3.4,23.1,256.0,144.69,80.97
2018,11,5,15,45,693.5,44.5,2.7,21.9,210.0,88.9,43.27
2018,11,5,16,0,640.0,41.0,2.0,20.7,164.0,39.44,28.6
2018,11,5,16,15,543.0,35.5,1.8,19.5,119.5,30.68,20.78
2018,11,5,16,30,446.0,30.0,1.6,18.3,75.0,24.55,14.71
2018,11,5,16,45,268.5,19.5,1.4,17.05,42.5,16.22,0.0
2018,11,5,17,0,91.0,9.0,1.2,15.8,10.0,8.19,0.0
2018,11,5,17,15,45.5,4.5,1.25,15.35,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,6,6,15,15.5,2.0,0.85,10.2,1.5,0.0,0.0
2018,11,6,6,30,31.0,4.0,0.8,10.4,3.0,0.0,0.0
2018,11,6,6,45,209.0,15.0,0.75,10.6,28.5,127.72,0.0
2018,11,6,7,0,387.0,26.0,0.7,10.8,54.0,291.53,191.35
2018,11,6,7,15,502.0,32.5,0.75,11.65,97.0,388.74,311.48
2018,11,6,7,30,617.0,39.0,0.8,12.5,140.0,496.91,402.9
2018,11,6,7,45,681.5,43.5,0.8,13.35,188.0,573.21,462.7
2018,11,6,8,0,746.0,48.0,0.8,14.2,236.0,651.64,520.53
2018,11,6,8,15,786.0,51.0,0.9,15.05,282.5,710.48,562.25
2018,11,6,8,30,826.0,54.0,1.0,15.9,329.0,768.86,602.02
2018,11,6,8,45,853.0,56.5,1.1,16.8,372.0,806.37,625.74
2018,11,6,9,0,880.0,59.0,1.2,17.7,415.0,849.89,653.15
2018,11,6,9,15,898.5,60.0,1.25,18.45,452.5,881.57,671.48
2018,11,6,9,30,917.0,61.0,1.3,19.2,490.0,910.36,687.72
2018,11,6,9,45,929.5,63.0,1.4,20.0,522.0,931.88,699.6
2018,11,6,10,0,942.0,65.0,1.5,20.8,554.0,949.81,709.15
2018,11,6,10,15,950.5,66.0,1.55,21.35,579.0,959.01,713.02
2018,11,6,10,30,959.0,67.0,1.6,21.9,604.0,964.32,714.57
2018,11,6,10,45,964.5,67.5,1.7,22.5,621.0,962.28,712.05
2018,11,6,11,0,970.0,68.0,1.8,23.1,638.0,956.25,707.12
2018,11,6,11,15,972.5,69.0,1.85,23.45,647.5,944.18,698.44
2018,11,6,11,30,975.0,70.0,1.9,23.8,657.0,928.15,687.37
2018,11,6,11,45,975.5,69.5,2.0,24.15,658.0,904.77,672.09
2018,11,6,12,0,976.0,69.0,2.1,24.5,659.0,877.69,654.37
2018,11,6,12,15,972.5,69.0,2.15,24.65,651.5,844.5,632.53
2018,11,6,12,30,969.0,69.0,2.2,24.8,644.0,808.09,608.44
2018,11,6,12,45,963.0,69.5,2.3,25.0,629.0,767.42,581.47
2018,11,6,13,0,957.0,70.0,2.4,25.2,614.0,724.07,552.01
2018,11,6,13,15,949.0,69.0,2.45,25.15,591.0,675.35,516.42
2018,11,6,13,30,941.0,68.0,2.5,25.1,568.0,624.62,478.33
2018,11,6,13,45,928.5,67.0,2.6,25.1,538.0,569.71,436.06
2018,11,6,14,0,916.0,66.0,2.7,25.1,508.0,513.73,391.51
2018,11,6,14,15,898.5,64.0,2.7,24.85,471.5,453.79,342.59
2018,11,6,14,30,881.0,62.0,2.7,24.6,435.0,393.9,292.12
2018,11,6,14,45,856.5,60.0,2.65,24.4,393.5,332.14,238.85
2018,11,6,15,0,832.0,58.0,2.6,24.2,352.0,270.38,184.86
2018,11,6,15,15,796.0,54.5,2.6,24.2,306.0,207.71,131.04
2018,11,6,15,30,760.0,51.0,2.6,24.2,260.0,148.6,83.12
2018,11,6,15,45,703.0,47.0,1.95,22.4,212.5,91.37,44.97
2018,11,6,16,0,646.0,43.0,1.3,20.6,165.0,40.96,29.9
2018,11,6,16,15,547.5,36.5,1.3,19.5,119.5,31.78,21.7
2018,11,6,16,30,449.0,30.0,1.3,18.4,74.0,24.68,14.66
2018,11,6,16,45,276.0,19.5,1.3,17.25,42.0,16.34,0.0
2018,11,6,17,0,103.0,9.0,1.3,16.1,10.0,8.19,0.0
2018,11,6,17,15,51.5,4.5,1.3,15.75,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,7,6,15,16.0,1.5,0.4,13.1,1.0,0.0,0.0
2018,11,7,6,30,32.0,3.0,0.4,13.2,2.0,0.0,0.0
2018,11,7,6,45,177.5,13.5,0.4,13.3,24.0,108.87,0.0
2018,11,7,7,0,323.0,24.0,0.4,13.4,46.0,249.67,151.83
2018,11,7,7,15,456.5,31.0,0.45,14.0,89.5,365.88,288.85
2018,11,7,7,30,590.0,38.0,0.5,14.6,133.0,476.27,381.73
2018,11,7,7,45,666.5,41.5,0.55,15.15,181.0,558.61,446.35
2018,11,7,8,0,743.0,45.0,0.6,15.7,229.0,643.9,509.73
2018,11,7,8,15,782.0,48.0,0.7,16.4,275.0,701.61,550.61
2018,11,7,8,30,821.0,51.0,0.8,17.1,321.0,750.92,584.18
2018,11,7,8,45,847.0,53.5,0.85,17.85,363.5,795.3,612.39
2018,11,7,9,0,873.0,56.0,0.9,18.6,406.0,837.82,638.53
2018,11,7,9,15,891.0,58.0,1.15,19.35,443.5,870.32,660.48
2018,11,7,9,30,909.0,60.0,1.4,20.1,481.0,899.91,680.16
2018,11,7,9,45,921.0,61.0,1.65,20.9,512.0,919.53,692.73
2018,11,7,10,0,933.0,62.0,1.9,21.7,543.0,935.65,702.85
2018,11,7,10,15,941.5,63.0,2.05,22.15,567.5,944.88,708.14
2018,11,7,10,30,950.0,64.0,2.2,22.6,592.0,950.26,711.0
2018,11,7,10,45,955.5,65.0,2.3,23.05,609.5,948.98,709.05
2018,11,7,11,0,961.0,66.0,2.4,23.5,627.0,943.73,704.65
2018,11,7,11,15,963.5,66.5,2.5,23.75,636.0,931.23,696.11
2018,11,7,11,30,966.0,67.0,2.6,24.0,645.0,914.85,685.12
2018,11,7,11,45,965.0,67.0,2.65,24.25,645.5,891.1,668.84
2018,11,7,12,0,964.0,67.0,2.7,24.5,646.0,863.78,650.24
2018,11,7,12,15,961.5,67.0,2.8,24.55,639.0,831.82,629.3
2018,11,7,12,30,959.0,67.0,2.9,24.6,632.0,796.62,605.99
2018,11,7,12,45,953.5,67.0,2.95,24.65,617.0,756.22,578.56
2018,11,7,13,0,948.0,67.0,3.0,24.7,602.0,713.15,548.71
2018,11,7,13,15,940.5,65.5,3.05,24.65,579.0,664.71,512.71
2018,11,7,13,30,933.0,64.0,3.1,24.6,556.0,614.26,474.22
2018,11,7,13,45,922.0,62.5,3.1,24.5,527.0,560.18,431.8
2018,11,7,14,0,911.0,61.0,3.1,24.4,498.0,504.9,387.15
2018,11,7,14,15,895.5,59.0,3.1,24.2,462.0,446.28,338.65
2018,11,7,14,30,880.0,57.0,3.1,24.0,426.0,387.5,288.5
2018,11,7,14,45,857.0,54.5,3.1,23.75,385.0,325.99,235.09
2018,11,7,15,0,834.0,52.0,3.1,23.5,344.0,265.77,181.94
2018,11,7,15,15,799.0,49.5,3.1,23.5,299.0,204.76,129.05
2018,11,7,15,30,764.0,47.0,3.1,23.5,254.0,144.84,80.22
2018,11,7,15,45,710.5,43.0,2.4,21.95,207.5,87.78,41.99
2018,11,7,16,0,657.0,39.0,1.7,20.4,161.0,37.02,26.5
2018,11,7,16,15,564.0,33.5,1.6,19.15,116.5,29.04,19.33
2018,11,7,16,30,471.0,28.0,1.5,17.9,72.0,25.11,14.87
2018,11,7,16,45,290.0,19.0,1.4,16.6,41.0,15.98,0.0
2018,11,7,17,0,109.0,10.0,1.3,15.3,10.0,9.1,0.0
2018,11,7,17,15,54.5,5.0,1.3,14.9,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,6,15,7.5,1.5,1.45,6.8,1.0,0.0,0.0
2018,11,8,6,30,15.0,3.0,1.4,7.0,2.0,0.0,0.0
2018,11,8,6,45,125.5,15.0,1.35,7.2,22.0,81.75,0.0
2018,11,8,7,0,236.0,27.0,1.3,7.4,42.0,197.27,112.71
2018,11,8,7,15,367.5,38.5,1.5,8.4,85.0,316.14,257.4
2018,11,8,7,30,499.0,50.0,1.7,9.4,128.0,434.46,361.29
2018,11,8,7,45,578.5,57.0,1.9,10.35,176.5,520.07,433.54
2018,11,8,8,0,658.0,64.0,2.1,11.3,225.0,609.06,504.13
2018,11,8,8,15,709.5,69.0,2.25,12.1,273.0,676.52,555.14
2018,11,8,8,30,761.0,74.0,2.4,12.9,321.0,744.37,604.51
2018,11,8,8,45,797.5,77.0,2.55,13.7,366.0,790.8,636.42
2018,11,8,9,0,834.0,80.0,2.7,14.5,411.0,842.43,671.41
2018,11,8,9,15,865.5,80.0,2.75,15.2,451.5,883.92,697.79
2018,11,8,9,30,897.0,80.0,2.8,15.9,492.0,922.66,721.82
