Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,14,0,20.0,132.0,1.6,14.7,140.0,127.89,102.06
2018,11,28,14,15,74.0,110.0,1.65,14.6,137.0,135.69,108.32
2018,11,28,14,30,128.0,88.0,1.7,14.5,134.0,132.33,104.29
2018,11,28,14,45,288.0,85.5,1.75,14.45,175.0,173.67,133.58
2018,11,28,15,0,448.0,83.0,1.8,14.4,216.0,191.84,140.5
2018,11,28,15,15,237.5,82.0,1.8,14.4,151.5,120.17,86.35
2018,11,28,15,30,27.0,81.0,1.8,14.4,87.0,73.93,56.09
2018,11,28,15,45,15.5,63.0,1.6,13.85,66.5,55.23,40.71
2018,11,28,16,0,4.0,45.0,1.4,13.3,46.0,38.52,28.14
2018,11,28,16,15,13.5,30.0,1.45,13.0,31.0,25.7,15.87
2018,11,28,16,30,23.0,15.0,1.5,12.7,16.0,12.96,0.0
2018,11,28,16,45,11.5,7.5,1.5,12.45,8.0,6.82,0.0
2018,11,28,17,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.75,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.85,12.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,4.7,10.85,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,4.7,10.9,3.0,2.73,0.0
2018,11,29,7,15,1.5,14.0,4.8,11.0,14.0,13.22,0.0
2018,11,29,7,30,3.0,25.0,4.9,11.1,25.0,25.58,14.37
2018,11,29,7,45,20.5,30.5,5.0,11.2,34.0,44.0,31.96
2018,11,29,8,0,38.0,36.0,5.1,11.3,43.0,70.82,56.13
2018,11,29,8,15,21.5,26.5,5.25,11.4,30.5,39.6,29.33
2018,11,29,8,30,5.0,17.0,5.4,11.5,18.0,19.07,11.09
2018,11,29,8,45,2.5,15.0,5.6,11.6,15.5,15.16,7.62
2018,11,29,9,0,0.0,13.0,5.8,11.7,13.0,11.43,4.26
2018,11,29,9,15,0.0,19.5,5.9,11.75,19.5,17.16,9.21
2018,11,29,9,30,0.0,26.0,6.0,11.8,26.0,22.9,14.14
2018,11,29,9,45,17.5,48.5,6.05,11.8,56.0,59.52,46.36
2018,11,29,10,0,35.0,71.0,6.1,11.8,86.0,97.38,79.31
2018,11,29,10,15,43.0,95.5,6.0,11.8,115.0,129.82,106.92
2018,11,29,10,30,51.0,120.0,5.9,11.8,144.0,162.62,134.57
2018,11,29,10,45,31.5,88.0,5.85,11.75,103.0,110.88,90.1
2018,11,29,11,0,12.0,56.0,5.8,11.7,62.0,61.92,47.75
2018,11,29,11,15,16.0,69.0,5.55,11.7,77.0,77.7,61.27
2018,11,29,11,30,20.0,82.0,5.3,11.7,92.0,93.38,74.62
2018,11,29,11,45,72.0,117.5,5.1,11.65,155.0,180.68,149.65
2018,11,29,12,0,124.0,153.0,4.9,11.6,218.0,256.86,213.93
2018,11,29,12,15,78.5,123.0,4.85,11.6,164.0,185.63,153.44
2018,11,29,12,30,33.0,93.0,4.8,11.6,110.0,110.5,89.24
2018,11,29,12,45,41.0,115.5,4.75,11.6,136.0,136.69,111.46
2018,11,29,13,0,49.0,138.0,4.7,11.6,162.0,162.3,132.97
2018,11,29,13,15,39.5,119.0,4.7,11.55,138.0,135.17,110.01
2018,11,29,13,30,30.0,100.0,4.7,11.5,114.0,109.29,88.07
2018,11,29,13,45,32.0,97.0,4.65,11.5,111.0,105.75,85.08
2018,11,29,14,0,34.0,94.0,4.6,11.5,108.0,101.97,81.8
2018,11,29,14,15,46.0,71.5,4.5,11.45,89.0,87.26,69.11
2018,11,29,14,30,58.0,49.0,4.4,11.4,70.0,67.2,51.48
2018,11,29,14,45,93.0,67.0,4.25,11.35,96.5,91.02,70.57
2018,11,29,15,0,128.0,85.0,4.1,11.3,123.0,109.98,84.72
2018,11,29,15,15,158.0,83.0,4.1,11.3,122.5,106.16,79.14
2018,11,29,15,30,188.0,81.0,4.1,11.3,122.0,96.34,68.74
2018,11,29,15,45,195.0,64.5,3.65,11.0,99.0,68.76,46.06
2018,11,29,16,0,202.0,48.0,3.2,10.7,76.0,39.61,26.39
2018,11,29,16,15,135.0,33.0,3.15,10.55,49.0,26.57,16.71
2018,11,29,16,30,68.0,18.0,3.1,10.4,22.0,14.77,0.0
2018,11,29,16,45,34.0,9.0,3.05,10.25,11.0,8.19,0.0
2018,11,29,17,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,45,8.5,2.0,2.8,8.35,2.0,0.0,0.0
2018,11,30,7,0,17.0,4.0,2.8,8.4,4.0,12.91,0.0
2018,11,30,7,15,139.5,18.0,3.0,8.7,29.0,98.01,0.0
2018,11,30,7,30,262.0,32.0,3.2,9.0,54.0,239.74,181.6
2018,11,30,7,45,320.0,42.5,3.45,9.3,85.5,302.72,251.66
2018,11,30,8,0,378.0,53.0,3.7,9.6,117.0,367.62,311.28
2018,11,30,8,15,398.5,65.0,3.85,9.85,149.0,406.4,346.55
2018,11,30,8,30,419.0,77.0,4.0,10.1,181.0,447.36,381.93
2018,11,30,8,45,495.0,81.0,4.15,10.4,224.5,526.56,447.65
2018,11,30,9,0,571.0,85.0,4.3,10.7,268.0,603.63,509.11
2018,11,30,9,15,571.5,95.5,4.35,11.0,296.5,626.32,525.68
2018,11,30,9,30,572.0,106.0,4.4,11.3,325.0,646.48,540.19
2018,11,30,9,45,517.0,126.0,4.45,11.65,336.0,621.74,519.1
2018,11,30,10,0,462.0,146.0,4.5,12.0,347.0,600.34,499.64
2018,11,30,10,15,569.5,132.0,4.5,12.2,393.5,681.75,563.58
2018,11,30,10,30,677.0,118.0,4.5,12.4,440.0,756.4,619.24
2018,11,30,10,45,747.5,105.5,4.5,12.65,472.5,796.32,647.64
2018,11,30,11,0,818.0,93.0,4.5,12.9,505.0,827.62,669.57
2018,11,30,11,15,776.5,104.0,4.55,13.0,501.5,797.74,646.55
2018,11,30,11,30,735.0,115.0,4.6,13.1,498.0,761.42,619.06
2018,11,30,11,45,762.0,108.0,4.65,13.25,506.5,757.03,615.7
2018,11,30,12,0,789.0,101.0,4.7,13.4,515.0,745.31,606.72
2018,11,30,12,15,759.0,108.0,4.7,13.4,503.0,709.78,579.8
2018,11,30,12,30,729.0,115.0,4.7,13.4,491.0,669.63,548.4
2018,11,30,12,45,577.0,144.5,4.75,13.4,437.5,568.8,467.3
2018,11,30,13,0,425.0,174.0,4.8,13.4,384.0,471.35,387.86
2018,11,30,13,15,423.0,160.5,4.8,13.3,362.5,435.18,358.7
2018,11,30,13,30,421.0,147.0,4.8,13.2,341.0,398.22,328.16
2018,11,30,13,45,307.0,146.5,4.75,13.1,283.5,308.12,253.33
2018,11,30,14,0,193.0,146.0,4.7,13.0,226.0,237.28,194.01
2018,11,30,14,15,311.5,112.0,4.6,12.8,229.5,246.54,199.95
2018,11,30,14,30,430.0,78.0,4.5,12.6,233.0,239.88,190.36
2018,11,30,14,45,470.0,75.5,4.4,12.4,228.0,223.17,171.86
2018,11,30,15,0,510.0,73.0,4.3,12.2,223.0,201.24,148.12
2018,11,30,15,15,490.5,62.0,4.3,12.2,188.5,154.72,105.97
2018,11,30,15,30,471.0,51.0,4.3,12.2,154.0,110.18,67.56
2018,11,30,15,45,356.0,45.5,3.55,11.3,113.5,65.84,37.51
2018,11,30,16,0,241.0,40.0,2.8,10.4,73.0,34.1,21.29
2018,11,30,16,15,238.5,30.5,2.5,9.8,53.0,23.87,14.46
2018,11,30,16,30,236.0,21.0,2.2,9.2,33.0,17.75,0.0
2018,11,30,16,45,118.0,10.5,1.9,8.6,16.5,9.55,0.0
2018,11,30,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,1.9,8.55,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.0,8.7,2.0,1.82,0.0
2018,12,1,7,15,51.5,11.5,2.2,8.9,15.5,40.49,0.0
2018,12,1,7,30,99.0,21.0,2.4,9.1,29.0,118.33,85.64
2018,12,1,7,45,147.0,30.5,2.65,9.3,50.5,166.41,136.88
2018,12,1,8,0,195.0,40.0,2.9,9.5,72.0,215.86,182.59
2018,12,1,8,15,212.0,39.5,3.0,9.65,83.5,229.08,196.3
2018,12,1,8,30,229.0,39.0,3.1,9.8,95.0,243.91,210.5
2018,12,1,8,45,115.0,41.5,3.25,9.95,69.5,146.86,125.4
2018,12,1,9,0,1.0,44.0,3.4,10.1,44.0,39.61,28.89
2018,12,1,9,15,1.0,43.0,3.55,10.15,43.0,38.75,28.13
2018,12,1,9,30,1.0,42.0,3.7,10.2,42.0,37.88,27.32
2018,12,1,9,45,0.5,42.0,3.85,10.3,42.0,37.47,26.87
2018,12,1,10,0,0.0,42.0,4.0,10.4,42.0,37.05,26.41
2018,12,1,10,15,0.5,63.0,4.2,10.5,63.0,56.11,42.74
2018,12,1,10,30,1.0,84.0,4.4,10.6,84.0,75.29,59.05
2018,12,1,10,45,0.5,71.0,4.55,10.65,71.0,63.23,48.64
2018,12,1,11,0,0.0,58.0,4.7,10.7,58.0,51.26,38.35
2018,12,1,11,15,19.5,99.0,4.75,10.75,109.0,110.77,89.68
2018,12,1,11,30,39.0,140.0,4.8,10.8,160.0,168.92,139.09
2018,12,1,11,45,29.0,136.0,4.8,10.8,151.0,155.12,127.01
2018,12,1,12,0,19.0,132.0,4.8,10.8,142.0,141.83,115.47
2018,12,1,12,15,9.5,101.0,4.85,10.85,106.0,97.21,77.55
2018,12,1,12,30,0.0,70.0,4.9,10.9,70.0,61.92,47.34
2018,12,1,12,45,14.0,119.0,4.9,10.95,126.0,116.55,94.09
2018,12,1,13,0,28.0,168.0,4.9,11.0,182.0,179.59,147.26
2018,12,1,13,15,46.5,178.0,4.95,11.05,200.0,199.02,163.76
2018,12,1,13,30,65.0,188.0,5.0,11.1,218.0,216.61,178.57
2018,12,1,13,45,44.0,141.5,5.0,11.15,161.5,155.13,126.91
2018,12,1,14,0,23.0,95.0,5.0,11.2,105.0,97.88,78.4
2018,12,1,14,15,14.5,74.5,4.9,11.05,80.5,73.74,57.87
2018,12,1,14,30,6.0,54.0,4.8,10.9,56.0,49.83,37.44
2018,12,1,14,45,181.0,45.5,4.7,10.75,98.5,102.44,78.37
2018,12,1,15,0,356.0,37.0,4.6,10.6,141.0,127.83,92.39
2018,12,1,15,15,468.5,42.5,4.6,10.6,158.0,132.38,88.69
2018,12,1,15,30,581.0,48.0,4.6,10.6,175.0,122.59,73.63
2018,12,1,15,45,516.5,45.5,3.95,9.8,140.0,78.15,42.15
2018,12,1,16,0,452.0,43.0,3.3,9.0,105.0,41.17,25.33
2018,12,1,16,15,310.5,33.0,3.1,8.7,68.5,27.44,17.49
2018,12,1,16,30,169.0,23.0,2.9,8.4,32.0,18.28,0.0
2018,12,1,16,45,84.5,11.5,2.7,8.1,16.0,10.46,0.0
2018,12,1,17,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,2,6,45,29.0,3.5,1.1,4.6,3.0,0.0,0.0
2018,12,2,7,0,58.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,12,2,7,15,224.0,17.5,1.1,5.0,32.5,146.12,0.0
2018,12,2,7,30,390.0,28.0,1.2,5.4,59.0,312.38,228.43
2018,12,2,7,45,497.0,34.5,1.25,5.8,99.5,410.3,338.36
2018,12,2,8,0,604.0,41.0,1.3,6.2,140.0,501.85,418.84
2018,12,2,8,15,667.0,45.0,1.35,6.55,183.0,572.96,477.99
2018,12,2,8,30,730.0,49.0,1.4,6.9,226.0,644.99,535.02
2018,12,2,8,45,771.0,51.5,1.45,7.2,267.5,698.43,575.57
2018,12,2,9,0,812.0,54.0,1.5,7.5,309.0,750.84,613.95
2018,12,2,9,15,838.0,56.5,1.5,7.85,346.5,789.42,640.31
2018,12,2,9,30,864.0,59.0,1.5,8.2,384.0,817.42,658.4
2018,12,2,9,45,882.0,60.0,1.5,8.5,415.5,841.88,673.81
2018,12,2,10,0,900.0,61.0,1.5,8.8,447.0,863.32,686.92
2018,12,2,10,15,912.0,62.0,1.5,9.1,472.0,876.3,693.98
2018,12,2,10,30,924.0,63.0,1.5,9.4,497.0,885.75,698.72
2018,12,2,10,45,932.0,63.5,1.5,9.7,515.0,887.43,698.15
2018,12,2,11,0,940.0,64.0,1.5,10.0,533.0,885.38,695.22
2018,12,2,11,15,944.0,64.0,1.5,10.35,543.0,875.54,686.93
2018,12,2,11,30,948.0,64.0,1.5,10.7,553.0,862.0,676.31
2018,12,2,11,45,949.5,64.0,1.55,11.05,556.0,842.77,662.5
2018,12,2,12,0,951.0,64.0,1.6,11.4,559.0,820.0,646.3
2018,12,2,12,15,948.5,63.5,1.65,11.5,553.0,790.16,625.68
2018,12,2,12,30,946.0,63.0,1.7,11.6,547.0,757.22,602.76
2018,12,2,12,45,941.0,62.5,1.8,11.75,534.0,719.6,576.57
2018,12,2,13,0,936.0,62.0,1.9,11.9,521.0,679.35,546.64
2018,12,2,13,15,927.0,61.0,1.9,11.9,500.5,633.68,510.77
2018,12,2,13,30,918.0,60.0,1.9,11.9,480.0,586.14,472.53
2018,12,2,13,45,836.0,71.0,1.9,11.85,436.5,514.63,414.67
2018,12,2,14,0,754.0,82.0,1.9,11.8,393.0,445.19,357.5
2018,12,2,14,15,585.5,100.5,1.85,11.65,330.5,353.07,282.1
2018,12,2,14,30,417.0,119.0,1.8,11.5,268.0,272.29,215.94
2018,12,2,14,45,453.5,100.5,1.75,11.4,246.5,239.85,185.42
2018,12,2,15,0,490.0,82.0,1.7,11.3,225.0,205.72,152.19
2018,12,2,15,15,409.0,77.5,1.7,11.3,184.5,152.16,107.18
2018,12,2,15,30,328.0,73.0,1.7,11.3,144.0,110.02,73.86
2018,12,2,15,45,275.0,60.5,1.3,10.25,111.0,72.29,45.98
2018,12,2,16,0,222.0,48.0,0.9,9.2,78.0,40.86,26.95
2018,12,2,16,15,156.0,33.0,0.9,8.8,50.5,25.72,16.04
2018,12,2,16,30,90.0,18.0,0.9,8.4,23.0,14.18,0.0
2018,12,2,16,45,45.0,9.0,0.95,8.0,11.5,8.19,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,45,33.5,3.0,1.2,3.15,2.5,0.0,0.0
2018,12,3,7,0,67.0,6.0,1.2,3.2,5.0,0.0,0.0
2018,12,3,7,15,237.5,15.5,1.3,4.0,30.5,151.69,0.0
2018,12,3,7,30,408.0,25.0,1.4,4.8,56.0,308.29,220.38
2018,12,3,7,45,507.5,31.5,1.5,5.55,95.5,404.08,334.09
2018,12,3,8,0,607.0,38.0,1.6,6.3,135.0,499.65,418.03
2018,12,3,8,15,667.0,42.5,1.75,6.95,178.0,568.68,476.13
2018,12,3,8,30,727.0,47.0,1.9,7.6,221.0,638.82,532.4
2018,12,3,8,45,765.0,50.0,2.05,8.25,262.0,690.37,572.03
2018,12,3,9,0,803.0,53.0,2.2,8.9,303.0,740.86,609.48
2018,12,3,9,15,828.5,55.0,2.2,9.45,339.5,770.19,629.09
2018,12,3,9,30,854.0,57.0,2.2,10.0,376.0,804.93,652.26
2018,12,3,9,45,872.0,58.5,2.2,10.5,407.5,830.06,667.98
2018,12,3,10,0,890.0,60.0,2.2,11.0,439.0,852.2,681.38
2018,12,3,10,15,884.0,64.0,2.2,11.35,458.5,853.79,680.31
2018,12,3,10,30,878.0,68.0,2.2,11.7,478.0,851.78,676.98
2018,12,3,10,45,868.0,72.5,2.2,12.0,490.5,843.45,669.43
2018,12,3,11,0,858.0,77.0,2.2,12.3,503.0,839.61,665.34
2018,12,3,11,15,899.0,70.0,2.2,12.4,524.5,844.88,668.39
2018,12,3,11,30,940.0,63.0,2.2,12.5,546.0,853.55,673.92
2018,12,3,11,45,941.0,63.5,2.2,12.65,549.0,834.83,659.88
2018,12,3,12,0,942.0,64.0,2.2,12.8,552.0,812.6,643.71
2018,12,3,12,15,939.0,64.0,2.15,12.75,546.5,783.36,622.63
2018,12,3,12,30,936.0,64.0,2.1,12.7,541.0,751.06,599.38
2018,12,3,12,45,899.0,70.0,2.05,12.7,519.5,699.67,561.89
2018,12,3,13,0,862.0,76.0,2.0,12.7,498.0,651.79,524.6
2018,12,3,13,15,709.5,106.0,1.95,12.7,444.0,556.91,449.83
2018,12,3,13,30,557.0,136.0,1.9,12.7,390.0,463.68,375.58
2018,12,3,13,45,453.0,135.5,1.85,12.7,334.5,380.87,308.96
2018,12,3,14,0,349.0,135.0,1.8,12.7,279.0,306.64,248.28
2018,12,3,14,15,233.5,140.0,1.65,12.55,233.0,236.52,190.66
2018,12,3,14,30,118.0,145.0,1.5,12.4,187.0,180.28,144.87
2018,12,3,14,45,120.5,131.0,1.4,12.3,170.0,159.37,126.76
2018,12,3,15,0,123.0,117.0,1.3,12.2,153.0,138.25,108.08
2018,12,3,15,15,114.0,100.0,1.3,12.2,129.5,112.06,85.47
2018,12,3,15,30,105.0,83.0,1.3,12.2,106.0,87.17,64.27
2018,12,3,15,45,151.5,65.0,1.1,11.15,90.0,66.97,45.9
2018,12,3,16,0,198.0,47.0,0.9,10.1,74.0,40.05,26.21
2018,12,3,16,15,136.0,32.5,0.95,9.75,48.0,25.3,15.58
2018,12,3,16,30,74.0,18.0,1.0,9.4,22.0,14.76,0.0
2018,12,3,16,45,37.0,9.0,1.05,9.05,11.0,8.19,0.0
2018,12,3,17,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.0,2.5,6.55,3.0,3.31,0.0
2018,12,4,7,30,2.0,6.0,2.7,7.0,6.0,6.6,0.0
2018,12,4,7,45,1.0,6.5,2.9,7.45,6.5,6.36,0.0
2018,12,4,8,0,0.0,7.0,3.1,7.9,7.0,6.14,0.0
2018,12,4,8,15,0.0,8.5,3.3,8.5,8.5,7.46,0.86
2018,12,4,8,30,0.0,10.0,3.5,9.1,10.0,8.78,2.03
2018,12,4,8,45,0.0,14.0,3.65,9.7,14.0,12.3,5.12
2018,12,4,9,0,0.0,18.0,3.8,10.3,18.0,15.83,8.17
2018,12,4,9,15,0.0,50.0,4.05,10.9,50.0,44.12,32.66
2018,12,4,9,30,0.0,82.0,4.3,11.5,82.0,73.9,58.08
2018,12,4,9,45,0.0,90.0,4.55,12.1,90.0,81.45,64.25
2018,12,4,10,0,0.0,98.0,4.8,12.7,98.0,89.02,70.39
2018,12,4,10,15,0.0,104.5,4.9,13.05,104.5,95.07,75.28
2018,12,4,10,30,0.0,111.0,5.0,13.4,111.0,101.15,80.17
2018,12,4,10,45,0.0,116.5,5.05,13.7,116.5,106.23,84.23
2018,12,4,11,0,0.0,122.0,5.1,14.0,122.0,111.34,88.31
2018,12,4,11,15,0.0,125.5,4.9,14.0,125.5,114.47,90.82
2018,12,4,11,30,0.0,129.0,4.7,14.0,129.0,117.62,93.38
2018,12,4,11,45,3.5,139.5,4.5,14.0,141.5,130.53,104.19
2018,12,4,12,0,7.0,150.0,4.3,14.0,154.0,143.28,114.83
2018,12,4,12,15,14.5,171.5,3.8,13.75,179.0,169.89,137.07
2018,12,4,12,30,22.0,193.0,3.3,13.5,204.0,196.18,158.87
2018,12,4,12,45,20.5,187.5,2.8,13.2,197.5,188.27,152.39
2018,12,4,13,0,19.0,182.0,2.3,12.9,191.0,180.57,146.13
2018,12,4,13,15,16.0,173.5,2.25,12.8,181.0,169.18,136.86
2018,12,4,13,30,13.0,165.0,2.2,12.7,171.0,158.17,127.9
2018,12,4,13,45,9.0,141.0,2.2,12.6,145.0,132.2,106.49
2018,12,4,14,0,5.0,117.0,2.2,12.5,119.0,107.2,85.73
2018,12,4,14,15,2.5,96.5,2.25,12.35,97.5,86.94,68.82
2018,12,4,14,30,0.0,76.0,2.3,12.2,76.0,67.29,52.29
2018,12,4,14,45,0.0,74.5,2.35,12.0,74.5,65.93,51.27
2018,12,4,15,0,0.0,73.0,2.4,11.8,73.0,64.51,50.13
2018,12,4,15,15,0.0,69.0,2.4,11.8,69.0,60.78,46.88
2018,12,4,15,30,0.0,65.0,2.4,11.8,65.0,56.88,43.36
2018,12,4,15,45,0.0,50.5,2.45,10.95,50.5,44.05,32.17
2018,12,4,16,0,0.0,36.0,2.5,10.1,36.0,31.46,21.03
2018,12,4,16,15,8.0,24.0,2.6,9.9,24.5,21.07,11.98
2018,12,4,16,30,16.0,12.0,2.7,9.7,13.0,10.53,0.0
2018,12,4,16,45,8.0,6.0,2.85,9.5,6.5,5.46,0.0
2018,12,4,17,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.3,8.95,4.0,3.64,0.0
2018,12,5,7,30,0.0,8.0,2.4,9.2,8.0,7.02,0.0
2018,12,5,7,45,0.0,14.0,2.5,9.4,14.0,12.3,4.65
2018,12,5,8,0,0.0,20.0,2.6,9.6,20.0,17.59,9.46
2018,12,5,8,15,8.0,34.0,2.65,9.85,36.0,35.75,25.64
2018,12,5,8,30,16.0,48.0,2.7,10.1,52.0,58.38,45.69
2018,12,5,8,45,83.5,80.5,2.7,10.3,105.5,163.18,137.95
2018,12,5,9,0,151.0,113.0,2.7,10.5,159.0,260.92,221.76
2018,12,5,9,15,129.0,122.5,2.7,10.7,165.0,254.17,214.79
2018,12,5,9,30,107.0,132.0,2.7,10.9,171.0,246.5,207.22
2018,12,5,9,45,225.5,142.5,2.7,11.1,234.5,374.74,315.19
2018,12,5,10,0,344.0,153.0,2.7,11.3,298.0,488.05,407.15
2018,12,5,10,15,344.0,157.5,2.65,11.45,309.5,491.86,408.42
2018,12,5,10,30,344.0,162.0,2.6,11.6,321.0,494.41,409.34
2018,12,5,10,45,184.0,168.5,2.55,11.75,254.0,345.58,286.46
2018,12,5,11,0,24.0,175.0,2.5,11.9,187.0,186.98,152.16
2018,12,5,11,15,12.0,139.0,2.45,12.0,145.0,138.1,111.46
2018,12,5,11,30,0.0,103.0,2.4,12.1,103.0,92.28,72.67
2018,12,5,11,45,0.0,99.0,2.4,12.2,99.0,88.37,69.39
2018,12,5,12,0,0.0,95.0,2.4,12.3,95.0,84.55,66.15
2018,12,5,12,15,39.5,127.5,2.35,12.3,147.5,151.59,123.48
2018,12,5,12,30,79.0,160.0,2.3,12.3,200.0,211.82,173.94
2018,12,5,12,45,122.5,183.0,2.25,12.3,243.5,272.64,223.97
2018,12,5,13,0,166.0,206.0,2.2,12.3,287.0,318.86,261.3
2018,12,5,13,15,117.5,178.5,2.15,12.2,234.5,251.64,206.03
2018,12,5,13,30,69.0,151.0,2.1,12.1,182.0,181.72,148.27
2018,12,5,13,45,48.5,151.5,2.1,12.0,172.5,167.79,136.64
2018,12,5,14,0,28.0,152.0,2.1,11.9,163.0,155.59,126.44
2018,12,5,14,15,16.0,121.0,2.0,11.75,127.0,115.14,92.68
2018,12,5,14,30,4.0,90.0,1.9,11.6,91.0,81.4,64.37
2018,12,5,14,45,6.0,87.0,1.85,11.4,88.5,79.0,62.41
2018,12,5,15,0,8.0,84.0,1.8,11.2,86.0,76.29,60.06
2018,12,5,15,15,4.0,68.0,1.8,11.2,69.0,60.7,46.74
2018,12,5,15,30,0.0,52.0,1.8,11.2,52.0,45.8,33.96
2018,12,5,15,45,0.0,41.0,1.6,10.6,41.0,36.14,25.47
2018,12,5,16,0,0.0,30.0,1.4,10.0,30.0,26.45,16.83
2018,12,5,16,15,4.5,20.5,1.4,9.8,20.5,18.07,9.48
2018,12,5,16,30,9.0,11.0,1.4,9.6,11.0,9.87,0.0
2018,12,5,16,45,4.5,5.5,1.4,9.35,5.5,5.0,0.0
2018,12,5,17,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,6,6,45,12.5,1.5,1.55,5.6,1.0,0.0,0.0
2018,12,6,7,0,25.0,3.0,1.6,5.6,2.0,0.0,0.0
2018,12,6,7,15,174.5,14.0,1.75,5.95,24.5,112.82,0.0
2018,12,6,7,30,324.0,25.0,1.9,6.3,47.0,259.94,162.38
2018,12,6,7,45,400.5,33.5,2.1,6.6,81.0,342.3,281.29
2018,12,6,8,0,477.0,42.0,2.3,6.9,115.0,419.06,353.38
2018,12,6,8,15,551.0,47.0,2.35,7.3,156.0,493.52,418.02
2018,12,6,8,30,625.0,52.0,2.4,7.7,197.0,570.64,481.43
2018,12,6,8,45,685.0,54.5,2.5,8.15,240.0,630.07,528.51
2018,12,6,9,0,745.0,57.0,2.6,8.6,283.0,695.91,578.92
2018,12,6,9,15,771.5,60.0,2.6,9.15,319.0,734.5,606.17
2018,12,6,9,30,798.0,63.0,2.6,9.7,355.0,770.95,631.24
2018,12,6,9,45,815.0,65.5,2.65,10.25,385.5,796.26,647.79
2018,12,6,10,0,832.0,68.0,2.7,10.8,416.0,818.62,662.03
2018,12,6,10,15,748.5,88.0,2.6,11.25,415.0,778.53,629.38
2018,12,6,10,30,665.0,108.0,2.5,11.7,414.0,729.88,590.99
2018,12,6,10,45,595.5,130.0,2.4,12.15,412.0,691.24,560.19
2018,12,6,11,0,526.0,152.0,2.3,12.6,410.0,643.81,521.93
2018,12,6,11,15,482.5,162.5,2.15,12.8,403.0,610.72,494.6
2018,12,6,11,30,439.0,173.0,2.0,13.0,396.0,576.51,466.35
2018,12,6,11,45,479.5,166.0,1.85,13.25,410.5,588.98,475.17
2018,12,6,12,0,520.0,159.0,1.7,13.5,425.0,597.96,480.76
2018,12,6,12,15,396.5,165.0,1.7,13.55,367.0,495.32,400.52
2018,12,6,12,30,273.0,171.0,1.7,13.6,309.0,384.88,313.28
2018,12,6,12,45,331.0,175.0,1.65,13.7,338.0,416.95,339.12
2018,12,6,13,0,389.0,179.0,1.6,13.8,367.0,454.35,367.38
2018,12,6,13,15,292.0,173.5,1.6,13.75,311.5,360.97,292.88
2018,12,6,13,30,195.0,168.0,1.6,13.7,256.0,277.49,225.57
2018,12,6,13,45,165.0,153.0,1.6,13.7,224.5,236.14,191.84
2018,12,6,14,0,135.0,138.0,1.6,13.7,193.0,197.63,159.94
2018,12,6,14,15,404.5,105.0,1.55,13.55,251.5,280.26,224.61
2018,12,6,14,30,674.0,72.0,1.5,13.4,310.0,325.13,253.03
2018,12,6,14,45,698.0,65.0,1.5,13.25,288.0,287.13,216.33
2018,12,6,15,0,722.0,58.0,1.5,13.1,266.0,245.02,175.63
2018,12,6,15,15,656.0,55.0,1.5,13.1,222.5,185.5,124.02
2018,12,6,15,30,590.0,52.0,1.5,13.1,179.0,131.19,79.34
2018,12,6,15,45,500.5,45.0,1.1,12.35,136.0,79.92,43.01
2018,12,6,16,0,411.0,38.0,0.7,11.6,93.0,39.06,21.8
2018,12,6,16,15,322.5,29.0,0.65,11.35,62.5,23.74,14.12
2018,12,6,16,30,234.0,20.0,0.6,11.1,32.0,16.86,0.0
2018,12,6,16,45,117.0,10.0,0.6,10.8,16.0,9.1,0.0
2018,12,6,17,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.0,1.5,0.35,6.45,1.0,0.0,0.0
2018,12,7,7,0,22.0,3.0,0.3,6.4,2.0,0.0,0.0
2018,12,7,7,15,72.0,13.5,0.35,6.7,17.0,53.44,0.0
2018,12,7,7,30,122.0,24.0,0.4,7.0,32.0,133.74,75.56
2018,12,7,7,45,167.5,38.0,0.5,7.25,58.0,195.22,157.67
2018,12,7,8,0,213.0,52.0,0.6,7.5,84.0,248.04,206.98
2018,12,7,8,15,311.5,61.5,0.7,7.9,124.5,335.31,282.58
2018,12,7,8,30,410.0,71.0,0.8,8.3,165.0,428.31,360.13
2018,12,7,8,45,529.5,71.5,0.9,8.7,216.0,536.02,445.92
2018,12,7,9,0,649.0,72.0,1.0,9.1,267.0,643.28,527.11
2018,12,7,9,15,733.5,67.0,1.05,9.7,313.0,711.17,575.23
2018,12,7,9,30,818.0,62.0,1.1,10.3,359.0,785.23,626.71
2018,12,7,9,45,831.0,64.5,1.15,10.9,388.5,807.45,639.86
2018,12,7,10,0,844.0,67.0,1.2,11.5,418.0,826.6,651.33
2018,12,7,10,15,867.5,66.0,1.2,12.05,445.5,838.57,657.12
2018,12,7,10,30,891.0,65.0,1.2,12.6,473.0,855.55,666.52
2018,12,7,10,45,899.5,65.5,1.2,13.15,491.0,858.22,665.96
2018,12,7,11,0,908.0,66.0,1.2,13.7,509.0,857.31,663.26
2018,12,7,11,15,913.0,66.5,1.15,13.95,520.0,849.82,656.23
2018,12,7,11,30,918.0,67.0,1.1,14.2,531.0,838.71,646.95
2018,12,7,11,45,919.0,67.0,1.05,14.5,534.0,820.18,632.66
2018,12,7,12,0,920.0,67.0,1.0,14.8,537.0,798.25,616.25
2018,12,7,12,15,919.5,66.0,0.95,14.95,532.5,770.67,596.4
2018,12,7,12,30,919.0,65.0,0.9,15.1,528.0,739.97,574.48
2018,12,7,12,45,915.5,64.0,0.9,15.25,516.0,704.23,549.67
2018,12,7,13,0,912.0,63.0,0.9,15.4,504.0,665.84,521.38
2018,12,7,13,15,893.0,64.5,0.95,15.4,482.0,618.47,486.07
2018,12,7,13,30,874.0,66.0,1.0,15.4,460.0,570.02,448.96
2018,12,7,13,45,861.0,64.0,1.0,15.45,433.5,520.05,409.16
2018,12,7,14,0,848.0,62.0,1.0,15.5,407.0,469.17,367.4
2018,12,7,14,15,839.5,58.5,1.05,15.3,377.5,417.91,324.47
2018,12,7,14,30,831.0,55.0,1.1,15.1,348.0,365.82,279.22
2018,12,7,14,45,803.0,52.5,1.1,14.9,310.5,307.93,228.22
2018,12,7,15,0,775.0,50.0,1.1,14.7,273.0,251.46,177.6
2018,12,7,15,15,732.5,47.0,1.1,14.7,232.5,193.71,126.72
2018,12,7,15,30,690.0,44.0,1.1,14.7,192.0,140.03,81.65
2018,12,7,15,45,621.5,39.0,0.95,13.5,150.0,86.74,43.7
2018,12,7,16,0,553.0,34.0,0.8,12.3,108.0,41.33,21.25
2018,12,7,16,15,423.0,27.5,0.85,11.85,71.5,24.6,14.78
2018,12,7,16,30,293.0,21.0,0.9,11.4,35.0,17.9,0.0
2018,12,7,16,45,146.5,10.5,0.95,10.95,17.5,9.55,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,4.35,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,4.4,2.0,0.0,0.0
2018,12,8,7,15,122.0,12.0,0.95,5.05,18.5,80.45,0.0
2018,12,8,7,30,215.0,21.0,1.0,5.7,35.0,186.2,98.94
2018,12,8,7,45,370.0,31.0,1.0,6.4,76.5,318.27,258.54
2018,12,8,8,0,525.0,41.0,1.0,7.1,118.0,449.0,372.44
2018,12,8,8,15,617.0,43.5,1.05,7.7,162.5,527.59,437.79
2018,12,8,8,30,709.0,46.0,1.1,8.3,207.0,617.72,508.76
2018,12,8,8,45,749.0,49.0,1.2,8.9,247.5,670.37,548.72
2018,12,8,9,0,789.0,52.0,1.3,9.5,288.0,722.12,586.73
2018,12,8,9,15,822.5,54.0,1.3,10.25,326.5,765.88,616.13
2018,12,8,9,30,856.0,56.0,1.3,11.0,365.0,799.5,637.32
2018,12,8,9,45,873.5,57.5,1.35,11.8,396.5,824.5,652.45
2018,12,8,10,0,891.0,59.0,1.4,12.6,428.0,846.55,665.33
2018,12,8,10,15,902.5,60.5,1.4,13.0,453.5,860.24,672.6
2018,12,8,10,30,914.0,62.0,1.4,13.4,479.0,870.47,677.57
2018,12,8,10,45,921.5,63.0,1.4,13.75,497.5,873.0,677.46
2018,12,8,11,0,929.0,64.0,1.4,14.1,516.0,871.86,675.06
2018,12,8,11,15,933.0,64.5,1.35,14.3,526.5,863.44,667.52
2018,12,8,11,30,937.0,65.0,1.3,14.5,537.0,851.34,657.72
2018,12,8,11,45,937.0,66.0,1.25,14.65,540.5,833.04,643.95
2018,12,8,12,0,937.0,67.0,1.2,14.8,544.0,811.28,627.98
2018,12,8,12,15,933.5,67.0,1.15,14.9,539.0,782.32,607.25
2018,12,8,12,30,930.0,67.0,1.1,15.0,534.0,750.34,584.51
2018,12,8,12,45,923.0,67.0,1.05,15.05,521.5,713.1,558.14
2018,12,8,13,0,916.0,67.0,1.0,15.1,509.0,673.4,528.34
2018,12,8,13,15,905.5,66.0,0.95,15.05,488.5,628.18,493.72
2018,12,8,13,30,895.0,65.0,0.9,15.0,468.0,581.24,457.02
2018,12,8,13,45,879.5,64.0,0.85,14.95,441.0,530.23,416.31
2018,12,8,14,0,864.0,63.0,0.8,14.9,414.0,478.45,373.85
2018,12,8,14,15,843.0,61.5,0.7,14.7,381.5,424.31,328.22
2018,12,8,14,30,822.0,60.0,0.6,14.5,349.0,369.0,280.46
2018,12,8,14,45,791.0,57.0,0.55,14.35,311.0,309.73,228.86
2018,12,8,15,0,760.0,54.0,0.5,14.2,273.0,252.59,178.26
2018,12,8,15,15,694.5,52.5,0.5,14.2,229.5,192.5,126.93
2018,12,8,15,30,629.0,51.0,0.5,14.2,186.0,137.48,82.09
2018,12,8,15,45,505.5,46.0,0.35,13.3,139.0,82.81,44.66
2018,12,8,16,0,382.0,41.0,0.2,12.4,92.0,42.54,24.34
2018,12,8,16,15,295.5,31.0,0.25,12.0,61.5,25.59,15.63
2018,12,8,16,30,209.0,21.0,0.3,11.6,31.0,17.82,0.0
2018,12,8,16,45,104.5,10.5,0.4,11.25,15.5,9.55,0.0
2018,12,8,17,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
