Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,19,7,15,124.5,9.0,0.55,7.9,14.0,77.0,0.0
2018,12,19,7,30,249.0,18.0,0.6,8.2,28.0,163.51,0.0
2018,12,19,7,45,381.5,25.5,0.65,8.45,62.5,311.1,231.79
2018,12,19,8,0,514.0,33.0,0.7,8.7,97.0,414.61,337.37
2018,12,19,8,15,548.0,42.0,0.8,9.05,133.5,474.62,390.67
2018,12,19,8,30,582.0,51.0,0.9,9.4,170.0,526.94,434.75
2018,12,19,8,45,578.0,60.5,1.0,9.75,199.5,551.09,455.04
2018,12,19,9,0,574.0,70.0,1.1,10.1,229.0,572.87,472.44
2018,12,19,9,15,602.0,77.5,1.3,10.6,264.5,615.42,505.37
2018,12,19,9,30,630.0,85.0,1.5,11.1,300.0,656.57,536.18
2018,12,19,9,45,627.0,93.0,1.7,11.65,324.0,670.71,546.05
2018,12,19,10,0,624.0,101.0,1.9,12.2,348.0,682.08,553.89
2018,12,19,10,15,716.0,90.0,2.0,12.65,391.0,747.87,601.51
2018,12,19,10,30,808.0,79.0,2.1,13.1,434.0,806.35,642.39
2018,12,19,10,45,816.5,79.5,2.25,13.55,451.5,810.33,644.02
2018,12,19,11,0,825.0,80.0,2.4,14.0,469.0,810.96,643.81
2018,12,19,11,15,867.0,73.0,2.45,14.25,491.0,818.92,648.76
2018,12,19,11,30,909.0,66.0,2.5,14.5,513.0,830.42,656.32
2018,12,19,11,45,894.5,71.0,2.55,14.8,514.0,807.34,638.95
2018,12,19,12,0,880.0,76.0,2.6,15.1,515.0,781.31,619.83
2018,12,19,12,15,873.5,76.5,2.6,15.15,510.5,759.27,603.92
2018,12,19,12,30,867.0,77.0,2.6,15.2,506.0,727.99,581.22
2018,12,19,12,45,891.0,70.5,2.55,15.25,503.0,702.05,562.23
2018,12,19,13,0,915.0,64.0,2.5,15.3,500.0,677.21,542.99
2018,12,19,13,15,908.0,62.5,2.35,15.25,482.0,634.67,508.88
2018,12,19,13,30,901.0,61.0,2.2,15.2,464.0,590.09,472.64
2018,12,19,13,45,861.5,63.5,2.05,15.1,432.0,530.96,424.52
2018,12,19,14,0,822.0,66.0,1.9,15.0,400.0,474.85,377.8
2018,12,19,14,15,803.0,64.0,1.75,14.75,369.5,422.08,332.79
2018,12,19,14,30,784.0,62.0,1.6,14.5,339.0,369.51,286.73
2018,12,19,14,45,779.5,56.5,1.4,14.3,308.0,318.58,240.44
2018,12,19,15,0,775.0,51.0,1.2,14.1,277.0,266.92,192.64
2018,12,19,15,15,740.5,47.5,1.2,14.1,238.0,210.24,141.85
2018,12,19,15,30,706.0,44.0,1.2,14.1,199.0,156.61,95.25
2018,12,19,15,45,579.0,41.5,0.9,12.95,151.0,98.02,52.98
2018,12,19,16,0,452.0,39.0,0.6,11.8,103.0,51.87,26.71
2018,12,19,16,15,387.5,30.5,0.6,11.4,71.5,24.95,15.54
2018,12,19,16,30,323.0,22.0,0.6,11.0,40.0,18.56,1.84
2018,12,19,16,45,161.5,11.0,0.65,10.6,20.0,10.01,0.0
2018,12,19,17,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,20,7,15,26.0,6.5,0.5,8.75,7.5,5.91,0.0
2018,12,20,7,30,52.0,13.0,0.5,9.0,15.0,42.48,0.0
2018,12,20,7,45,81.0,29.0,0.5,9.25,37.0,110.14,79.09
2018,12,20,8,0,110.0,45.0,0.5,9.5,59.0,154.07,124.9
2018,12,20,8,15,185.5,58.5,0.6,9.9,92.0,224.88,187.48
2018,12,20,8,30,261.0,72.0,0.7,10.3,125.0,315.78,264.37
2018,12,20,8,45,307.5,83.0,0.8,10.65,158.5,370.07,309.57
2018,12,20,9,0,354.0,94.0,0.9,11.0,192.0,425.76,354.79
2018,12,20,9,15,340.5,110.0,0.9,11.35,214.5,440.5,364.98
2018,12,20,9,30,327.0,126.0,0.9,11.7,237.0,436.54,360.82
2018,12,20,9,45,316.0,140.5,0.9,12.05,256.5,447.45,367.9
2018,12,20,10,0,305.0,155.0,0.9,12.4,276.0,456.67,373.35
2018,12,20,10,15,287.5,169.0,0.9,12.75,289.0,458.13,372.63
2018,12,20,10,30,270.0,183.0,0.9,13.1,302.0,458.08,370.83
2018,12,20,10,45,327.0,183.0,0.95,13.5,333.0,502.08,404.75
2018,12,20,11,0,384.0,183.0,1.0,13.9,364.0,544.54,436.53
2018,12,20,11,15,429.5,177.5,1.05,14.05,384.5,584.62,466.05
2018,12,20,11,30,475.0,172.0,1.1,14.2,405.0,606.28,482.08
2018,12,20,11,45,486.5,171.0,1.2,14.4,412.0,602.62,479.3
2018,12,20,12,0,498.0,170.0,1.3,14.6,419.0,596.63,474.99
2018,12,20,12,15,352.5,192.0,1.25,14.65,367.5,482.44,386.31
2018,12,20,12,30,207.0,214.0,1.2,14.7,316.0,377.07,302.97
2018,12,20,12,45,178.5,211.5,1.2,14.75,298.5,345.58,278.34
2018,12,20,13,0,150.0,209.0,1.2,14.8,281.0,315.55,254.21
2018,12,20,13,15,132.5,200.5,1.15,14.7,262.0,287.55,231.82
2018,12,20,13,30,115.0,192.0,1.1,14.6,243.0,260.83,210.32
2018,12,20,13,45,112.0,183.0,1.05,14.55,230.5,242.69,195.65
2018,12,20,14,0,109.0,174.0,1.0,14.5,218.0,224.75,180.96
2018,12,20,14,15,84.0,156.0,0.85,14.15,188.5,183.12,147.03
2018,12,20,14,30,59.0,138.0,0.7,13.8,159.0,150.69,120.55
2018,12,20,14,45,73.0,128.0,0.6,13.45,151.0,141.64,112.63
2018,12,20,15,0,87.0,118.0,0.5,13.1,143.0,133.79,105.22
2018,12,20,15,15,69.0,101.5,0.5,13.1,119.5,105.93,81.91
2018,12,20,15,30,51.0,85.0,0.5,13.1,96.0,83.14,63.04
2018,12,20,15,45,37.5,68.0,0.65,12.3,75.0,62.76,46.32
2018,12,20,16,0,24.0,51.0,0.8,11.5,54.0,44.36,31.28
2018,12,20,16,15,13.0,35.0,0.8,11.25,36.5,29.43,19.41
2018,12,20,16,30,2.0,19.0,0.8,11.0,19.0,16.55,1.73
2018,12,20,16,45,1.0,9.5,0.75,10.8,9.5,8.64,0.0
2018,12,20,17,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,9.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,21,7,15,17.5,6.0,0.95,9.05,6.5,5.46,0.0
2018,12,21,7,30,35.0,12.0,1.0,9.5,13.0,31.5,0.0
2018,12,21,7,45,169.0,25.5,1.05,9.95,44.5,172.24,124.93
2018,12,21,8,0,303.0,39.0,1.1,10.4,76.0,288.27,235.72
2018,12,21,8,15,484.0,40.0,1.25,10.85,125.5,426.02,353.13
2018,12,21,8,30,665.0,41.0,1.4,11.3,175.0,567.1,466.28
2018,12,21,8,45,711.5,43.5,1.55,11.8,215.0,622.95,510.02
2018,12,21,9,0,758.0,46.0,1.7,12.3,255.0,678.52,552.45
2018,12,21,9,15,788.5,48.5,1.9,12.65,292.0,712.73,578.22
2018,12,21,9,30,819.0,51.0,2.1,13.0,329.0,752.72,607.71
2018,12,21,9,45,839.5,53.0,2.25,13.4,361.5,781.6,627.91
2018,12,21,10,0,860.0,55.0,2.4,13.8,394.0,807.81,645.95
2018,12,21,10,15,874.5,56.0,2.35,14.1,420.5,824.56,655.68
2018,12,21,10,30,889.0,57.0,2.3,14.4,447.0,838.06,663.1
2018,12,21,10,45,898.5,58.5,2.2,14.65,467.5,844.56,665.25
2018,12,21,11,0,908.0,60.0,2.1,14.9,488.0,847.47,664.98
2018,12,21,11,15,883.0,68.5,2.15,15.15,493.0,827.13,649.73
2018,12,21,11,30,858.0,77.0,2.2,15.4,498.0,810.89,637.74
2018,12,21,11,45,880.5,71.5,2.25,15.65,507.5,797.92,628.14
2018,12,21,12,0,903.0,66.0,2.3,15.9,517.0,788.27,621.01
2018,12,21,12,15,643.0,119.0,2.35,15.95,439.0,640.14,512.14
2018,12,21,12,30,383.0,172.0,2.4,16.0,361.0,482.71,389.1
2018,12,21,12,45,277.0,182.0,2.45,16.05,317.5,392.47,317.91
2018,12,21,13,0,171.0,192.0,2.5,16.1,274.0,310.96,251.8
2018,12,21,13,15,248.0,168.5,2.5,16.0,282.5,334.17,271.6
2018,12,21,13,30,325.0,145.0,2.5,15.9,291.0,340.74,277.15
2018,12,21,13,45,368.5,135.5,2.5,15.8,292.5,346.27,280.66
2018,12,21,14,0,412.0,126.0,2.5,15.7,294.0,337.22,271.97
2018,12,21,14,15,461.5,111.5,2.55,15.45,286.0,320.86,256.76
2018,12,21,14,30,511.0,97.0,2.6,15.2,278.0,302.51,238.65
2018,12,21,14,45,338.0,97.0,2.65,14.95,211.5,211.74,164.82
2018,12,21,15,0,165.0,97.0,2.7,14.7,145.0,138.86,107.03
2018,12,21,15,15,124.5,91.5,2.7,14.7,125.0,111.31,84.17
2018,12,21,15,30,84.0,86.0,2.7,14.7,105.0,90.7,67.72
2018,12,21,15,45,67.5,69.5,2.0,13.45,82.5,67.69,49.0
2018,12,21,16,0,51.0,53.0,1.3,12.2,60.0,46.95,32.62
2018,12,21,16,15,41.5,37.0,1.25,11.65,41.5,30.26,20.12
2018,12,21,16,30,32.0,21.0,1.2,11.1,23.0,17.65,2.94
2018,12,21,16,45,25.5,12.0,1.15,10.55,12.5,10.91,0.0
2018,12,21,17,0,19.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,1.1,9.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,22,7,15,114.0,9.0,0.7,6.95,13.0,8.19,0.0
2018,12,22,7,30,228.0,18.0,0.7,7.4,26.0,150.2,0.0
2018,12,22,7,45,376.5,25.5,0.7,7.85,61.0,304.0,219.75
2018,12,22,8,0,525.0,33.0,0.7,8.3,96.0,419.6,340.54
2018,12,22,8,15,601.5,38.0,0.85,8.8,137.5,497.94,408.82
2018,12,22,8,30,678.0,43.0,1.0,9.3,179.0,578.44,474.67
2018,12,22,8,45,726.0,46.0,1.15,9.8,220.0,636.73,520.85
2018,12,22,9,0,774.0,49.0,1.3,10.3,261.0,694.69,565.02
2018,12,22,9,15,707.5,64.5,1.45,10.75,279.0,676.15,550.97
2018,12,22,9,30,641.0,80.0,1.6,11.2,297.0,658.42,537.62
2018,12,22,9,45,582.0,99.5,1.7,11.7,311.0,640.28,523.06
2018,12,22,10,0,523.0,119.0,1.8,12.2,325.0,611.47,500.2
2018,12,22,10,15,566.0,118.5,1.8,12.5,355.0,654.7,531.81
2018,12,22,10,30,609.0,118.0,1.8,12.8,385.0,690.06,556.41
2018,12,22,10,45,670.0,110.5,1.8,13.15,416.0,729.66,583.78
2018,12,22,11,0,731.0,103.0,1.8,13.5,447.0,765.47,608.02
2018,12,22,11,15,821.5,85.5,1.55,13.65,481.5,805.36,632.86
2018,12,22,11,30,912.0,68.0,1.3,13.8,516.0,836.87,650.75
2018,12,22,11,45,911.0,69.0,1.05,13.95,520.0,819.8,634.35
2018,12,22,12,0,910.0,70.0,0.8,14.1,524.0,799.39,616.14
2018,12,22,12,15,907.0,70.5,0.85,14.1,521.0,773.62,599.33
2018,12,22,12,30,904.0,71.0,0.9,14.1,518.0,744.82,580.37
2018,12,22,12,45,849.0,80.5,0.95,14.15,493.5,692.63,544.43
2018,12,22,13,0,794.0,90.0,1.0,14.2,469.0,635.12,502.07
2018,12,22,13,15,681.5,110.0,1.05,14.15,427.0,556.49,442.68
2018,12,22,13,30,569.0,130.0,1.1,14.1,385.0,480.72,384.31
2018,12,22,13,45,537.5,128.5,1.15,14.05,359.0,429.64,344.35
2018,12,22,14,0,506.0,127.0,1.2,14.0,333.0,384.63,307.88
2018,12,22,14,15,451.5,125.0,1.2,13.85,298.5,330.82,263.75
2018,12,22,14,30,397.0,123.0,1.2,13.7,264.0,281.41,222.61
2018,12,22,14,45,315.5,113.0,1.2,13.55,218.0,215.74,168.54
2018,12,22,15,0,234.0,103.0,1.2,13.4,172.0,164.05,126.08
2018,12,22,15,15,133.0,81.5,1.2,13.4,119.5,104.47,78.33
2018,12,22,15,30,32.0,60.0,1.2,13.4,67.0,58.69,43.21
2018,12,22,15,45,26.5,48.0,1.0,12.25,53.0,45.26,31.99
2018,12,22,16,0,21.0,36.0,0.8,11.1,39.0,32.66,21.55
2018,12,22,16,15,25.0,25.5,0.85,10.7,28.0,22.47,13.64
2018,12,22,16,30,29.0,15.0,0.9,10.3,17.0,13.07,1.26
2018,12,22,16,45,25.5,9.0,0.95,9.85,9.5,8.19,0.0
2018,12,22,17,0,22.0,3.0,1.0,9.4,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,1.0,9.2,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,23,7,15,27.5,7.0,0.9,5.8,8.0,0.0,0.0
2018,12,23,7,30,55.0,14.0,0.9,6.2,16.0,44.95,0.0
2018,12,23,7,45,90.5,28.5,0.85,6.65,37.0,114.51,80.35
2018,12,23,8,0,126.0,43.0,0.8,7.1,58.0,161.56,132.23
2018,12,23,8,15,157.0,58.5,0.85,7.55,85.0,205.36,172.37
2018,12,23,8,30,188.0,74.0,0.9,8.0,112.0,250.51,212.16
2018,12,23,8,45,189.5,88.5,1.0,8.5,133.5,272.87,231.4
2018,12,23,9,0,191.0,103.0,1.1,9.0,155.0,294.64,249.45
2018,12,23,9,15,124.0,112.5,1.2,9.65,148.0,238.28,200.88
2018,12,23,9,30,57.0,122.0,1.3,10.3,141.0,179.64,149.68
2018,12,23,9,45,179.0,138.0,1.4,10.9,206.5,314.1,263.92
2018,12,23,10,0,301.0,154.0,1.5,11.5,272.0,452.14,374.98
2018,12,23,10,15,442.5,138.5,1.55,11.95,325.0,568.24,465.6
2018,12,23,10,30,584.0,123.0,1.6,12.4,378.0,674.56,545.07
2018,12,23,10,45,534.0,141.5,1.65,12.85,383.0,644.08,519.7
2018,12,23,11,0,484.0,160.0,1.7,13.3,388.0,618.24,498.14
2018,12,23,11,15,611.5,131.5,1.75,13.6,427.0,690.14,552.93
2018,12,23,11,30,739.0,103.0,1.8,13.9,466.0,750.25,595.55
2018,12,23,11,45,735.0,105.5,1.9,14.25,469.5,734.57,583.35
2018,12,23,12,0,731.0,108.0,2.0,14.6,473.0,716.15,569.94
2018,12,23,12,15,795.5,90.0,2.1,14.75,485.5,719.76,573.16
2018,12,23,12,30,860.0,72.0,2.2,14.9,498.0,715.19,570.3
2018,12,23,12,45,853.5,72.0,2.3,15.05,487.5,681.98,546.4
2018,12,23,13,0,847.0,72.0,2.4,15.2,477.0,650.78,522.68
2018,12,23,13,15,760.0,89.5,2.45,15.2,443.0,581.99,468.78
2018,12,23,13,30,673.0,107.0,2.5,15.2,409.0,518.31,418.07
2018,12,23,13,45,700.5,94.0,2.5,15.15,394.0,486.66,392.11
2018,12,23,14,0,728.0,81.0,2.5,15.1,379.0,450.86,361.63
2018,12,23,14,15,732.0,74.5,2.4,14.85,355.0,407.52,324.06
2018,12,23,14,30,736.0,68.0,2.3,14.6,331.0,362.79,284.14
2018,12,23,14,45,685.5,66.0,2.2,14.35,291.5,302.04,231.2
2018,12,23,15,0,635.0,64.0,2.1,14.1,252.0,245.86,181.57
2018,12,23,15,15,657.5,53.0,2.1,14.1,223.5,202.97,140.37
2018,12,23,15,30,680.0,42.0,2.1,14.1,195.0,156.04,96.52
2018,12,23,15,45,599.0,39.0,1.6,12.55,153.5,102.58,55.68
2018,12,23,16,0,518.0,36.0,1.1,11.0,112.0,58.21,28.79
2018,12,23,16,15,405.0,30.0,1.1,10.5,77.0,24.31,15.27
2018,12,23,16,30,292.0,24.0,1.1,10.0,42.0,20.22,5.8
2018,12,23,16,45,161.0,13.5,1.1,9.55,22.0,12.28,0.0
2018,12,23,17,0,30.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.1,8.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,7,15,37.0,5.0,0.55,8.6,6.5,0.0,0.0
2018,12,24,7,30,74.0,10.0,0.6,9.1,13.0,52.35,0.0
2018,12,24,7,45,276.0,21.0,0.6,9.65,51.0,233.65,164.22
2018,12,24,8,0,478.0,32.0,0.6,10.2,89.0,386.43,311.85
2018,12,24,8,15,553.5,37.0,0.55,10.75,128.0,462.24,376.4
2018,12,24,8,30,629.0,42.0,0.5,11.3,167.0,540.44,438.17
2018,12,24,8,45,415.5,61.0,0.45,11.85,151.0,426.71,350.54
2018,12,24,9,0,202.0,80.0,0.4,12.4,135.0,269.37,223.56
2018,12,24,9,15,115.5,99.0,0.75,12.9,131.5,212.38,176.64
2018,12,24,9,30,29.0,118.0,1.1,13.4,128.0,151.4,123.5
2018,12,24,9,45,31.0,133.5,1.45,13.9,145.0,170.11,138.97
2018,12,24,10,0,33.0,149.0,1.8,14.4,162.0,188.68,153.87
2018,12,24,10,15,17.5,144.0,1.95,14.55,151.0,153.87,124.32
2018,12,24,10,30,2.0,139.0,2.1,14.7,140.0,133.49,106.68
2018,12,24,10,45,2.0,139.5,2.3,14.85,140.5,132.81,105.98
2018,12,24,11,0,2.0,140.0,2.5,15.0,141.0,132.39,105.46
2018,12,24,11,15,17.0,164.0,2.65,15.05,172.5,169.4,136.38
2018,12,24,11,30,32.0,188.0,2.8,15.1,204.0,219.38,177.42
2018,12,24,11,45,17.5,152.0,2.9,15.2,160.5,155.14,124.34
2018,12,24,12,0,3.0,116.0,3.0,15.3,117.0,107.17,84.3
2018,12,24,12,15,1.5,106.0,3.1,15.15,106.5,96.2,75.25
2018,12,24,12,30,0.0,96.0,3.2,15.0,96.0,85.54,66.4
2018,12,24,12,45,0.0,90.0,3.25,14.85,90.0,79.92,61.78
2018,12,24,13,0,0.0,84.0,3.3,14.7,84.0,74.37,57.23
2018,12,24,13,15,0.5,83.0,3.25,14.45,83.0,73.79,56.88
2018,12,24,13,30,1.0,82.0,3.2,14.2,82.0,73.18,56.5
2018,12,24,13,45,0.5,82.0,3.2,13.95,82.0,72.92,56.41
2018,12,24,14,0,0.0,82.0,3.2,13.7,82.0,72.7,56.38
2018,12,24,14,15,13.0,64.0,3.1,13.45,68.5,63.91,49.05
2018,12,24,14,30,26.0,46.0,3.0,13.2,55.0,51.62,38.45
2018,12,24,14,45,13.0,37.5,2.9,13.0,42.0,38.1,26.97
2018,12,24,15,0,0.0,29.0,2.8,12.8,29.0,25.53,16.44
2018,12,24,15,15,0.0,25.5,2.8,12.8,25.5,22.44,13.76
2018,12,24,15,30,0.0,22.0,2.8,12.8,22.0,19.35,11.05
2018,12,24,15,45,16.5,18.0,2.4,12.3,20.5,18.31,9.37
2018,12,24,16,0,33.0,14.0,2.0,11.8,19.0,13.99,5.27
2018,12,24,16,15,16.5,9.5,2.0,11.7,12.0,8.61,1.75
2018,12,24,16,30,0.0,5.0,2.0,11.6,5.0,4.38,0.0
2018,12,24,16,45,0.0,2.5,2.05,11.45,2.5,2.27,0.0
2018,12,24,17,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,25,7,15,91.5,8.0,2.6,5.6,11.0,0.0,0.0
2018,12,25,7,30,183.0,16.0,2.8,5.8,22.0,121.34,0.0
2018,12,25,7,45,332.5,25.0,2.95,6.0,56.0,272.76,193.52
2018,12,25,8,0,482.0,34.0,3.1,6.2,90.0,399.96,332.41
2018,12,25,8,15,562.0,39.5,3.2,6.5,131.0,470.14,398.32
2018,12,25,8,30,642.0,45.0,3.3,6.8,172.0,552.9,469.48
2018,12,25,8,45,659.5,51.5,3.45,7.15,207.0,591.84,502.66
2018,12,25,9,0,677.0,58.0,3.6,7.5,242.0,629.24,533.14
2018,12,25,9,15,738.0,58.0,3.7,8.0,284.5,691.64,581.67
2018,12,25,9,30,799.0,58.0,3.8,8.5,327.0,753.12,627.89
2018,12,25,9,45,817.0,61.5,3.95,9.0,359.5,782.22,648.41
2018,12,25,10,0,835.0,65.0,4.1,9.5,392.0,808.51,666.67
2018,12,25,10,15,852.5,66.0,4.2,9.9,419.5,828.03,679.88
2018,12,25,10,30,870.0,67.0,4.3,10.3,447.0,836.11,684.5
2018,12,25,10,45,882.0,67.5,4.4,10.7,467.5,843.71,688.9
2018,12,25,11,0,894.0,68.0,4.5,11.1,488.0,847.81,690.79
2018,12,25,11,15,900.5,69.0,4.6,11.35,501.5,844.36,687.56
2018,12,25,11,30,907.0,70.0,4.7,11.6,515.0,837.31,681.81
2018,12,25,11,45,910.0,70.0,4.75,11.8,520.5,822.58,670.25
2018,12,25,12,0,913.0,70.0,4.8,12.0,526.0,804.38,656.25
2018,12,25,12,15,913.5,70.0,4.9,12.1,524.5,780.88,638.83
2018,12,25,12,30,914.0,70.0,5.0,12.2,523.0,754.15,618.96
2018,12,25,12,45,910.0,69.5,5.05,12.25,513.5,720.58,593.66
2018,12,25,13,0,906.0,69.0,5.1,12.3,504.0,684.32,565.35
2018,12,25,13,15,900.0,68.0,5.1,12.3,487.0,643.72,531.96
2018,12,25,13,30,894.0,67.0,5.1,12.3,470.0,600.96,496.16
2018,12,25,13,45,884.5,65.0,5.1,12.3,446.5,553.24,455.56
2018,12,25,14,0,875.0,63.0,5.1,12.3,423.0,504.1,412.78
2018,12,25,14,15,835.5,64.0,5.0,12.1,387.0,445.04,361.1
2018,12,25,14,30,796.0,65.0,4.9,11.9,351.0,386.04,308.5
2018,12,25,14,45,794.0,59.5,4.8,11.75,320.5,335.5,261.19
2018,12,25,15,0,792.0,54.0,4.7,11.6,290.0,283.89,211.96
2018,12,25,15,15,752.0,50.5,4.7,11.6,249.5,224.76,157.51
2018,12,25,15,30,712.0,47.0,4.7,11.6,209.0,169.23,107.76
2018,12,25,15,45,648.5,42.5,3.9,10.55,167.5,114.05,63.64
2018,12,25,16,0,585.0,38.0,3.1,9.5,126.0,65.94,32.7
2018,12,25,16,15,475.0,31.5,2.85,8.95,87.5,28.08,18.73
2018,12,25,16,30,365.0,25.0,2.6,8.4,49.0,21.13,7.78
2018,12,25,16,45,197.5,14.5,2.4,7.8,26.0,13.19,0.0
2018,12,25,17,0,30.0,4.0,2.2,7.2,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.1,6.9,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,7,15,64.5,7.0,1.4,4.9,9.0,0.0,0.0
2018,12,26,7,30,129.0,14.0,1.5,5.4,18.0,87.87,0.0
2018,12,26,7,45,126.0,27.5,1.55,5.9,36.5,146.67,100.47
2018,12,26,8,0,123.0,41.0,1.6,6.4,55.0,156.18,127.9
2018,12,26,8,15,253.0,51.0,1.75,7.0,95.5,274.92,232.99
2018,12,26,8,30,383.0,61.0,1.9,7.6,136.0,387.69,330.33
2018,12,26,8,45,395.5,74.0,2.05,8.2,166.5,423.05,360.3
2018,12,26,9,0,408.0,87.0,2.2,8.8,197.0,457.52,388.62
2018,12,26,9,15,559.0,79.0,2.4,9.3,253.5,580.82,488.11
2018,12,26,9,30,710.0,71.0,2.6,9.8,310.0,702.37,581.21
2018,12,26,9,45,755.5,71.0,2.8,10.35,347.5,743.24,610.38
2018,12,26,10,0,801.0,71.0,3.0,10.9,385.0,787.76,642.44
2018,12,26,10,15,523.5,107.0,3.1,11.15,317.5,606.0,502.11
2018,12,26,10,30,246.0,143.0,3.2,11.4,250.0,387.36,323.86
2018,12,26,10,45,216.5,170.0,3.35,11.7,267.5,393.16,327.45
2018,12,26,11,0,187.0,197.0,3.5,12.0,285.0,381.68,316.47
2018,12,26,11,15,416.5,162.5,3.6,12.15,365.0,558.49,461.78
2018,12,26,11,30,646.0,128.0,3.7,12.3,445.0,705.19,576.94
2018,12,26,11,45,776.5,99.5,3.75,12.4,485.0,758.61,616.13
2018,12,26,12,0,907.0,71.0,3.8,12.5,525.0,801.93,648.02
2018,12,26,12,15,901.0,72.0,3.75,12.55,521.5,774.95,627.24
2018,12,26,12,30,895.0,73.0,3.7,12.6,518.0,745.09,604.84
2018,12,26,12,45,902.0,70.5,3.65,12.6,511.5,717.47,584.26
2018,12,26,13,0,909.0,68.0,3.6,12.6,505.0,686.51,560.42
2018,12,26,13,15,901.0,67.0,3.55,12.5,487.5,644.65,526.79
2018,12,26,13,30,893.0,66.0,3.5,12.4,470.0,600.76,490.92
2018,12,26,13,45,881.0,65.0,3.45,12.35,446.0,552.92,450.98
2018,12,26,14,0,869.0,64.0,3.4,12.3,422.0,503.84,409.03
2018,12,26,14,15,851.0,62.0,3.25,12.05,391.5,451.39,363.34
2018,12,26,14,30,833.0,60.0,3.1,11.8,361.0,396.95,314.85
2018,12,26,14,45,805.5,58.0,3.0,11.55,325.0,339.49,262.95
2018,12,26,15,0,778.0,56.0,2.9,11.3,289.0,283.56,211.45
2018,12,26,15,15,737.5,52.5,2.9,11.3,249.0,225.0,158.01
2018,12,26,15,30,697.0,49.0,2.9,11.3,209.0,170.12,109.09
2018,12,26,15,45,630.5,44.0,2.15,9.85,167.0,114.85,65.08
2018,12,26,16,0,564.0,39.0,1.4,8.4,125.0,67.03,33.98
2018,12,26,16,15,449.5,32.5,1.35,8.0,87.0,26.49,17.51
2018,12,26,16,30,335.0,26.0,1.3,7.6,49.0,21.99,9.04
2018,12,26,16,45,180.0,15.0,1.25,7.2,26.0,13.64,0.0
2018,12,26,17,0,25.0,4.0,1.2,6.8,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,1.2,6.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,27,7,15,107.0,7.5,2.9,4.7,11.0,0.0,0.0
2018,12,27,7,30,214.0,15.0,3.0,5.0,22.0,138.08,0.0
2018,12,27,7,45,387.0,22.0,3.1,5.25,58.0,293.61,204.11
2018,12,27,8,0,560.0,29.0,3.2,5.5,94.0,436.52,362.86
2018,12,27,8,15,636.0,33.5,3.45,6.1,136.0,514.05,434.56
2018,12,27,8,30,712.0,38.0,3.7,6.7,178.0,594.23,503.53
2018,12,27,8,45,759.5,41.0,3.9,7.25,220.0,646.16,546.91
2018,12,27,9,0,807.0,44.0,4.1,7.8,262.0,704.06,593.26
2018,12,27,9,15,835.5,46.5,4.35,8.35,300.5,745.6,625.68
2018,12,27,9,30,864.0,49.0,4.6,8.9,339.0,785.37,655.91
2018,12,27,9,45,882.5,51.0,4.85,9.4,372.5,813.85,676.96
2018,12,27,10,0,901.0,53.0,5.1,9.9,406.0,839.49,695.57
2018,12,27,10,15,916.5,54.0,5.3,10.2,434.0,858.04,708.85
2018,12,27,10,30,932.0,55.0,5.5,10.5,462.0,873.22,719.58
2018,12,27,10,45,941.5,56.0,5.65,10.8,483.0,879.72,723.48
2018,12,27,11,0,951.0,57.0,5.8,11.1,504.0,882.5,724.71
2018,12,27,11,15,958.0,57.0,5.9,11.25,518.0,878.05,720.75
2018,12,27,11,30,965.0,57.0,6.0,11.4,532.0,869.81,714.08
2018,12,27,11,45,968.0,57.5,6.05,11.5,538.0,855.17,702.57
2018,12,27,12,0,971.0,58.0,6.1,11.6,544.0,836.82,688.39
2018,12,27,12,15,970.5,57.5,6.15,11.6,542.0,810.93,668.76
2018,12,27,12,30,970.0,57.0,6.2,11.6,540.0,781.67,646.59
2018,12,27,12,45,967.0,57.5,6.2,11.6,531.0,748.64,621.27
2018,12,27,13,0,964.0,58.0,6.2,11.6,522.0,712.62,593.49
2018,12,27,13,15,956.5,57.5,6.15,11.5,504.5,669.81,557.94
2018,12,27,13,30,949.0,57.0,6.1,11.4,487.0,624.75,519.89
2018,12,27,13,45,938.0,55.5,6.1,11.3,462.0,574.65,477.02
2018,12,27,14,0,927.0,54.0,6.1,11.2,437.0,523.11,431.88
2018,12,27,14,15,910.0,52.5,5.95,11.0,406.0,467.71,382.31
2018,12,27,14,30,893.0,51.0,5.8,10.8,375.0,411.98,331.23
2018,12,27,14,45,867.0,49.0,5.7,10.6,338.0,352.6,276.16
2018,12,27,15,0,841.0,47.0,5.6,10.4,301.0,294.43,221.28
2018,12,27,15,15,803.5,44.5,5.6,10.4,260.0,234.59,165.3
2018,12,27,15,30,766.0,42.0,5.6,10.4,219.0,177.83,113.56
2018,12,27,15,45,707.0,38.5,4.95,9.4,176.5,119.84,66.17
2018,12,27,16,0,648.0,35.0,4.3,8.4,134.0,69.22,32.77
2018,12,27,16,15,544.0,29.0,4.1,7.9,94.0,25.56,16.72
2018,12,27,16,30,440.0,23.0,3.9,7.4,54.0,20.92,8.87
2018,12,27,16,45,240.5,13.5,3.7,6.9,28.5,12.28,0.0
2018,12,27,17,0,41.0,4.0,3.5,6.4,3.0,0.0,0.0
2018,12,27,17,15,20.5,2.0,3.5,6.2,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,5.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.2,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,4.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.25,4.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,2.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.15,1.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.95,0.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,12,28,7,15,116.0,7.5,1.75,0.8,11.0,0.0,0.0
2018,12,28,7,30,232.0,15.0,1.9,1.6,22.0,148.34,0.0
2018,12,28,7,45,409.5,22.5,2.0,2.45,59.5,306.94,212.18
2018,12,28,8,0,587.0,30.0,2.1,3.3,97.0,454.65,377.71
2018,12,28,8,15,662.0,34.0,2.25,3.95,139.5,532.25,449.01
2018,12,28,8,30,737.0,38.0,2.4,4.6,182.0,606.42,512.4
2018,12,28,8,45,760.0,43.5,2.55,5.3,221.0,656.51,553.64
2018,12,28,9,0,783.0,49.0,2.7,6.0,260.0,699.63,587.49
2018,12,28,9,15,834.5,48.5,2.75,6.55,302.5,747.7,623.47
2018,12,28,9,30,886.0,48.0,2.8,7.1,345.0,801.85,662.79
2018,12,28,9,45,906.5,49.0,2.85,7.7,379.0,830.98,682.14
2018,12,28,10,0,927.0,50.0,2.9,8.3,413.0,857.29,699.21
2018,12,28,10,15,940.5,50.5,2.8,8.65,440.5,873.8,708.35
2018,12,28,10,30,954.0,51.0,2.7,9.0,468.0,886.84,714.94
2018,12,28,10,45,963.5,51.5,2.65,9.3,489.0,892.83,716.98
2018,12,28,11,0,973.0,52.0,2.6,9.6,510.0,895.03,716.46
2018,12,28,11,15,977.0,52.5,2.65,9.8,523.0,888.76,711.12
2018,12,28,11,30,981.0,53.0,2.7,10.0,536.0,878.66,703.25
2018,12,28,11,45,982.0,53.5,2.7,10.2,541.5,862.33,690.65
2018,12,28,12,0,983.0,54.0,2.7,10.4,547.0,842.32,675.56
2018,12,28,12,15,979.0,55.5,2.75,10.5,545.0,816.15,656.7
2018,12,28,12,30,975.0,57.0,2.8,10.6,543.0,786.7,635.45
2018,12,28,12,45,965.5,59.0,2.9,10.7,533.0,750.87,609.67
2018,12,28,13,0,956.0,61.0,3.0,10.8,523.0,712.42,581.6
2018,12,28,13,15,948.5,60.5,2.95,10.8,505.5,669.93,547.49
2018,12,28,13,30,941.0,60.0,2.9,10.8,488.0,625.2,510.93
2018,12,28,13,45,930.0,58.5,2.85,10.8,463.5,575.45,469.59
2018,12,28,14,0,919.0,57.0,2.8,10.8,439.0,524.26,426.02
2018,12,28,14,15,902.5,55.5,2.65,10.55,408.0,469.44,378.43
2018,12,28,14,30,886.0,54.0,2.5,10.3,377.0,414.24,329.19
2018,12,28,14,45,861.5,51.5,2.4,10.1,340.0,355.13,275.66
2018,12,28,15,0,837.0,49.0,2.3,9.9,303.0,297.1,221.98
2018,12,28,15,15,799.5,46.5,2.3,9.9,262.5,237.37,166.99
2018,12,28,15,30,762.0,44.0,2.3,9.9,222.0,179.78,115.09
2018,12,28,15,45,703.0,40.0,1.75,8.1,179.0,122.37,68.52
2018,12,28,16,0,644.0,36.0,1.2,6.3,136.0,71.38,34.54
2018,12,28,16,15,539.5,30.5,1.25,5.8,96.0,26.97,18.22
2018,12,28,16,30,435.0,25.0,1.3,5.3,56.0,22.94,10.99
2018,12,28,16,45,237.5,14.5,1.3,4.8,29.5,13.19,0.0
2018,12,28,17,0,40.0,4.0,1.3,4.3,3.0,0.0,0.0
2018,12,28,17,15,20.0,2.0,1.3,4.25,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,7,15,46.0,5.5,0.55,4.15,7.0,0.0,0.0
2018,12,29,7,30,92.0,11.0,0.5,4.6,14.0,63.33,0.0
2018,12,29,7,45,315.0,20.0,0.5,5.1,52.0,253.06,169.89
2018,12,29,8,0,538.0,29.0,0.5,5.6,90.0,421.13,342.07
