Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,8,15,471.0,39.5,0.6,6.25,109.5,413.43,343.26
2018,12,29,8,30,404.0,50.0,0.7,6.9,129.0,392.43,330.12
2018,12,29,8,45,397.5,67.5,0.8,7.55,159.5,414.79,349.94
2018,12,29,9,0,391.0,85.0,0.9,8.2,190.0,441.3,371.12
2018,12,29,9,15,596.5,70.0,1.15,8.8,257.0,599.19,496.51
2018,12,29,9,30,802.0,55.0,1.4,9.4,324.0,751.31,609.83
2018,12,29,9,45,844.0,53.5,1.6,10.0,361.5,785.69,633.12
2018,12,29,10,0,886.0,52.0,1.8,10.6,399.0,825.91,661.57
2018,12,29,10,15,899.5,53.5,1.85,10.95,426.5,843.64,672.47
2018,12,29,10,30,913.0,55.0,1.9,11.3,454.0,858.03,681.19
2018,12,29,10,45,920.5,56.5,1.95,11.65,474.5,863.78,683.83
2018,12,29,11,0,928.0,58.0,2.0,12.0,495.0,865.89,684.09
2018,12,29,11,15,932.0,59.0,2.0,12.2,508.0,860.7,679.21
2018,12,29,11,30,936.0,60.0,2.0,12.4,521.0,851.83,671.97
2018,12,29,11,45,938.0,60.0,2.0,12.6,526.5,836.41,660.25
2018,12,29,12,0,940.0,60.0,2.0,12.8,532.0,817.45,646.21
2018,12,29,12,15,937.5,61.0,2.0,12.9,530.5,792.82,628.45
2018,12,29,12,30,935.0,62.0,2.0,13.0,529.0,764.99,608.47
2018,12,29,12,45,929.0,62.0,2.05,13.15,519.0,730.43,583.85
2018,12,29,13,0,923.0,62.0,2.1,13.3,509.0,693.22,556.97
2018,12,29,13,15,914.5,62.0,2.15,13.3,492.0,651.97,525.07
2018,12,29,13,30,906.0,62.0,2.2,13.3,475.0,608.64,490.77
2018,12,29,13,45,892.5,61.0,2.2,13.25,450.5,559.62,451.03
2018,12,29,14,0,879.0,60.0,2.2,13.2,426.0,509.46,409.28
2018,12,29,14,15,861.5,58.0,2.05,13.0,395.5,455.54,363.14
2018,12,29,14,30,844.0,56.0,1.9,12.8,365.0,401.44,315.6
2018,12,29,14,45,818.0,54.0,1.75,12.55,329.5,344.75,264.96
2018,12,29,15,0,792.0,52.0,1.6,12.3,294.0,288.59,213.85
2018,12,29,15,15,754.5,48.5,1.6,12.3,254.0,229.85,160.73
2018,12,29,15,30,717.0,45.0,1.6,12.3,214.0,174.4,111.42
2018,12,29,15,45,656.0,41.0,1.3,10.8,172.5,119.23,67.11
2018,12,29,16,0,595.0,37.0,1.0,9.3,131.0,70.74,34.79
2018,12,29,16,15,491.5,31.0,1.05,8.95,92.5,27.32,18.32
2018,12,29,16,30,388.0,25.0,1.1,8.6,54.0,20.82,9.73
2018,12,29,16,45,220.5,15.5,1.15,8.3,29.5,14.1,0.0
2018,12,29,17,0,53.0,6.0,1.2,8.0,5.0,0.0,0.0
2018,12,29,17,15,26.5,3.0,1.15,7.95,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,30,7,15,47.5,6.0,1.4,4.45,7.5,0.0,0.0
2018,12,30,7,30,95.0,12.0,1.5,5.1,15.0,65.9,0.0
2018,12,30,7,45,180.0,24.5,1.65,5.75,41.0,173.03,114.18
2018,12,30,8,0,265.0,37.0,1.8,6.4,67.0,257.45,212.54
2018,12,30,8,15,300.0,50.5,1.9,6.65,98.0,306.33,259.39
2018,12,30,8,30,335.0,64.0,2.0,6.9,129.0,356.85,304.8
2018,12,30,8,45,351.5,76.5,2.15,7.15,158.5,393.03,336.6
2018,12,30,9,0,368.0,89.0,2.3,7.4,188.0,428.84,366.9
2018,12,30,9,15,366.0,103.0,2.3,7.6,213.5,451.15,384.56
2018,12,30,9,30,364.0,117.0,2.3,7.8,239.0,471.7,400.24
2018,12,30,9,45,423.0,121.5,2.35,8.0,277.0,529.28,446.64
2018,12,30,10,0,482.0,126.0,2.4,8.2,315.0,586.66,491.64
2018,12,30,10,15,621.0,107.5,2.35,8.5,368.0,690.27,570.49
2018,12,30,10,30,760.0,89.0,2.3,8.8,421.0,785.49,639.44
2018,12,30,10,45,835.0,77.5,2.3,9.1,458.0,827.49,667.89
2018,12,30,11,0,910.0,66.0,2.3,9.4,495.0,862.04,691.08
2018,12,30,11,15,919.5,66.0,2.3,9.7,510.0,860.28,688.02
2018,12,30,11,30,929.0,66.0,2.3,10.0,525.0,854.81,682.82
2018,12,30,11,45,934.5,65.5,2.3,10.3,531.5,841.7,672.32
2018,12,30,12,0,940.0,65.0,2.3,10.6,538.0,824.95,659.4
2018,12,30,12,15,936.0,65.0,2.35,10.8,535.0,797.95,639.8
2018,12,30,12,30,932.0,65.0,2.4,11.0,532.0,767.86,618.0
2018,12,30,12,45,928.0,64.5,2.5,11.2,522.5,734.23,593.83
2018,12,30,13,0,924.0,64.0,2.6,11.4,513.0,697.82,567.24
2018,12,30,13,15,919.5,63.0,2.75,11.45,497.0,657.92,536.22
2018,12,30,13,30,915.0,62.0,2.9,11.5,481.0,615.64,502.45
2018,12,30,13,45,903.5,61.0,3.05,11.6,457.0,567.35,462.83
2018,12,30,14,0,892.0,60.0,3.2,11.7,433.0,517.72,420.92
2018,12,30,14,15,873.0,58.5,3.15,11.55,402.0,463.05,373.66
2018,12,30,14,30,854.0,57.0,3.1,11.4,371.0,408.29,325.02
2018,12,30,14,45,827.0,54.5,3.05,11.3,334.5,349.91,272.25
2018,12,30,15,0,800.0,52.0,3.0,11.2,298.0,292.68,219.49
2018,12,30,15,15,762.0,49.5,3.0,11.2,258.5,234.31,165.85
2018,12,30,15,30,724.0,47.0,3.0,11.2,219.0,179.22,116.16
2018,12,30,15,45,661.5,42.5,2.25,9.8,176.5,122.81,70.24
2018,12,30,16,0,599.0,38.0,1.5,8.4,134.0,73.29,36.58
2018,12,30,16,15,491.0,32.5,1.45,7.85,95.0,29.89,20.71
2018,12,30,16,30,383.0,27.0,1.4,7.3,56.0,22.64,11.58
2018,12,30,16,45,219.5,16.5,1.35,6.75,30.5,15.01,0.0
2018,12,30,17,0,56.0,6.0,1.3,6.2,5.0,0.0,0.0
2018,12,30,17,15,28.0,3.0,1.35,6.1,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,31,7,15,53.5,6.5,2.1,3.35,8.0,0.0,0.0
2018,12,31,7,30,107.0,13.0,2.3,3.9,16.0,73.68,0.0
2018,12,31,7,45,338.0,21.5,2.55,4.5,55.0,268.27,178.53
2018,12,31,8,0,569.0,30.0,2.8,5.1,94.0,441.5,365.73
2018,12,31,8,15,516.5,41.5,2.95,5.5,118.5,447.0,379.38
2018,12,31,8,30,464.0,53.0,3.1,5.9,143.0,439.23,377.15
2018,12,31,8,45,440.0,69.0,3.3,6.35,170.0,453.08,390.36
2018,12,31,9,0,416.0,85.0,3.5,6.8,197.0,460.68,396.87
2018,12,31,9,15,491.5,88.0,3.6,7.2,239.0,536.95,460.01
2018,12,31,9,30,567.0,91.0,3.7,7.6,281.0,610.8,518.41
2018,12,31,9,45,745.0,71.5,3.75,8.05,347.0,735.78,614.96
2018,12,31,10,0,923.0,52.0,3.8,8.5,413.0,857.78,705.39
2018,12,31,10,15,937.0,53.0,3.9,8.75,441.5,875.72,716.59
2018,12,31,10,30,951.0,54.0,4.0,9.0,470.0,890.2,726.01
2018,12,31,10,45,960.5,54.5,4.1,9.2,491.5,896.52,729.58
2018,12,31,11,0,970.0,55.0,4.2,9.4,513.0,899.06,730.76
2018,12,31,11,15,975.5,55.5,4.25,9.5,527.0,894.37,726.69
2018,12,31,11,30,981.0,56.0,4.3,9.6,541.0,885.83,719.98
2018,12,31,11,45,983.5,56.5,4.35,9.7,547.5,870.99,708.74
2018,12,31,12,0,986.0,57.0,4.4,9.8,554.0,852.4,694.86
2018,12,31,12,15,983.0,58.0,4.45,9.85,552.5,826.53,675.74
2018,12,31,12,30,980.0,59.0,4.5,9.9,551.0,797.31,654.12
2018,12,31,12,45,974.0,60.0,4.55,9.9,541.5,762.76,628.52
2018,12,31,13,0,968.0,61.0,4.6,9.9,532.0,725.37,600.6
2018,12,31,13,15,960.5,60.5,4.65,9.85,515.0,682.61,566.25
2018,12,31,13,30,953.0,60.0,4.7,9.8,498.0,637.57,529.08
2018,12,31,13,45,942.0,59.0,4.7,9.75,473.5,587.99,487.17
2018,12,31,14,0,931.0,58.0,4.7,9.7,449.0,536.9,442.92
2018,12,31,14,15,914.5,56.0,4.6,9.55,417.5,480.98,393.48
2018,12,31,14,30,898.0,54.0,4.5,9.4,386.0,424.65,342.39
2018,12,31,14,45,874.5,52.0,4.4,9.2,349.5,365.74,288.07
2018,12,31,15,0,851.0,50.0,4.3,9.0,313.0,307.72,233.49
2018,12,31,15,15,815.0,47.5,4.3,9.0,272.0,247.37,177.01
2018,12,31,15,30,779.0,45.0,4.3,9.0,231.0,188.96,123.42
2018,12,31,15,45,658.5,34.5,2.5,11.0,171.0,117.54,65.57
2018,12,31,16,0,538.0,24.0,0.7,13.0,111.0,59.02,25.65
2018,12,31,16,15,420.0,26.0,0.7,12.6,81.5,24.2,15.42
2018,12,31,16,30,302.0,28.0,0.7,12.2,52.0,23.39,12.27
2018,12,31,16,45,172.0,16.0,0.65,11.8,28.0,14.55,0.0
2018,12,31,17,0,42.0,4.0,0.6,11.4,4.0,0.0,0.0
2018,12,31,17,15,21.0,2.0,0.55,11.15,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
